Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,13,0,898.0,66.0,1.0,18.2,529.0,783.79,599.24
2018,1,11,13,15,891.5,65.5,1.1,18.2,513.5,783.34,600.72
2018,1,11,13,30,885.0,65.0,1.2,18.2,498.0,779.47,599.97
2018,1,11,13,45,874.0,64.0,1.35,18.2,475.5,768.12,594.63
2018,1,11,14,0,863.0,63.0,1.5,18.2,453.0,753.57,586.98
2018,1,11,14,15,847.0,61.5,1.55,18.0,423.5,731.53,573.34
2018,1,11,14,30,831.0,60.0,1.6,17.8,394.0,706.77,557.63
2018,1,11,14,45,807.5,58.0,1.7,17.6,359.5,679.59,540.27
2018,1,11,15,0,784.0,56.0,1.8,17.4,325.0,644.07,516.22
2018,1,11,15,15,742.0,54.5,1.8,17.4,284.5,594.8,480.14
2018,1,11,15,30,700.0,53.0,1.8,17.4,244.0,545.1,442.02
2018,1,11,15,45,634.5,49.5,1.5,16.25,200.5,478.24,388.96
2018,1,11,16,0,569.0,46.0,1.2,15.1,157.0,418.51,339.38
2018,1,11,16,15,421.5,41.5,1.2,14.65,112.5,310.93,250.3
2018,1,11,16,30,274.0,37.0,1.2,14.2,68.0,212.5,165.54
2018,1,11,16,45,175.0,24.0,1.25,13.7,40.5,132.51,73.41
2018,1,11,17,0,76.0,11.0,1.3,13.2,13.0,42.92,0.0
2018,1,11,17,15,38.0,5.5,1.3,13.1,6.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,12,7,15,53.5,7.5,2.2,9.6,9.0,0.0,0.0
2018,1,12,7,30,107.0,15.0,2.3,9.9,18.0,14.3,0.0
2018,1,12,7,45,301.0,24.5,2.35,10.25,55.5,19.81,8.89
2018,1,12,8,0,495.0,34.0,2.4,10.6,93.0,39.01,19.23
2018,1,12,8,15,576.0,39.5,2.45,11.0,135.5,82.79,42.43
2018,1,12,8,30,657.0,45.0,2.5,11.4,178.0,133.45,78.87
2018,1,12,8,45,678.0,51.5,2.5,11.85,216.0,182.13,121.18
2018,1,12,9,0,699.0,58.0,2.5,12.3,254.0,232.33,166.9
2018,1,12,9,15,760.5,57.5,2.55,12.85,299.0,288.86,217.05
2018,1,12,9,30,822.0,57.0,2.6,13.4,344.0,350.33,271.07
2018,1,12,9,45,825.0,62.5,2.6,14.0,375.0,399.24,314.82
2018,1,12,10,0,828.0,68.0,2.6,14.6,406.0,446.72,355.96
2018,1,12,10,15,861.5,65.5,2.6,15.05,439.0,497.6,398.57
2018,1,12,10,30,895.0,63.0,2.6,15.5,472.0,549.95,441.09
2018,1,12,10,45,906.0,64.0,2.6,15.9,495.0,593.46,475.75
2018,1,12,11,0,917.0,65.0,2.6,16.3,518.0,635.16,508.14
2018,1,12,11,15,923.5,65.5,2.65,16.6,533.5,671.36,536.08
2018,1,12,11,30,930.0,66.0,2.7,16.9,549.0,705.01,561.13
2018,1,12,11,45,933.0,66.5,2.75,17.15,556.5,733.49,581.17
2018,1,12,12,0,936.0,67.0,2.8,17.4,564.0,758.91,598.98
2018,1,12,12,15,933.5,68.5,2.8,17.5,564.0,778.26,612.5
2018,1,12,12,30,931.0,70.0,2.8,17.6,564.0,794.16,623.65
2018,1,12,12,45,925.5,70.0,2.85,17.7,555.5,802.46,629.8
2018,1,12,13,0,920.0,70.0,2.9,17.8,547.0,807.19,633.59
2018,1,12,13,15,895.0,72.0,2.9,17.75,524.5,795.54,625.83
2018,1,12,13,30,870.0,74.0,2.9,17.7,502.0,780.38,615.77
2018,1,12,13,45,875.5,70.5,2.85,17.65,485.0,779.05,615.57
2018,1,12,14,0,881.0,67.0,2.8,17.6,468.0,774.27,612.88
2018,1,12,14,15,861.5,64.5,2.75,17.4,435.5,748.18,595.07
2018,1,12,14,30,842.0,62.0,2.7,17.2,403.0,719.35,575.28
2018,1,12,14,45,815.5,60.5,2.65,16.95,367.5,690.43,555.31
2018,1,12,15,0,789.0,59.0,2.6,16.7,332.0,653.22,528.74
2018,1,12,15,15,727.0,59.5,2.6,16.7,288.0,592.44,483.29
2018,1,12,15,30,665.0,60.0,2.6,16.7,244.0,536.52,439.31
2018,1,12,15,45,575.0,57.5,2.05,15.4,197.5,456.97,375.23
2018,1,12,16,0,485.0,55.0,1.5,14.1,151.0,381.1,312.14
2018,1,12,16,15,363.0,47.0,1.5,13.45,109.0,285.7,232.17
2018,1,12,16,30,241.0,39.0,1.5,12.8,67.0,198.84,156.55
2018,1,12,16,45,148.5,24.5,1.5,12.2,39.5,121.89,72.78
2018,1,12,17,0,56.0,10.0,1.5,11.6,12.0,33.56,0.0
2018,1,12,17,15,28.0,5.0,1.55,11.35,6.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,13,7,15,34.5,7.0,2.45,9.45,8.0,0.0,0.0
2018,1,13,7,30,69.0,14.0,2.5,10.0,16.0,13.34,0.0
2018,1,13,7,45,245.0,26.5,2.55,10.6,52.5,21.69,10.41
2018,1,13,8,0,421.0,39.0,2.6,11.2,89.0,41.86,22.83
2018,1,13,8,15,538.0,43.0,2.65,11.75,134.5,81.13,42.42
2018,1,13,8,30,655.0,47.0,2.7,12.3,180.0,134.86,79.9
2018,1,13,8,45,673.0,53.5,2.75,12.9,217.0,182.91,121.6
2018,1,13,9,0,691.0,60.0,2.8,13.5,254.0,232.18,166.41
2018,1,13,9,15,754.5,60.5,2.7,14.05,300.5,290.01,217.26
2018,1,13,9,30,818.0,61.0,2.6,14.6,347.0,353.06,272.06
2018,1,13,9,45,804.0,68.0,2.5,15.2,373.0,396.66,311.38
2018,1,13,10,0,790.0,75.0,2.4,15.8,399.0,437.26,346.73
2018,1,13,10,15,749.0,89.0,2.35,16.45,413.5,469.17,373.81
2018,1,13,10,30,708.0,103.0,2.3,17.1,428.0,495.9,395.52
2018,1,13,10,45,806.5,87.0,2.25,17.75,474.0,564.45,448.84
2018,1,13,11,0,905.0,71.0,2.2,18.4,520.0,635.19,502.29
2018,1,13,11,15,913.5,70.5,2.25,18.9,535.5,671.35,529.18
2018,1,13,11,30,922.0,70.0,2.3,19.4,551.0,705.08,553.64
2018,1,13,11,45,924.5,70.5,2.35,19.9,558.5,733.16,572.51
2018,1,13,12,0,927.0,71.0,2.4,20.4,566.0,758.18,589.18
2018,1,13,12,15,926.0,71.5,2.35,20.55,566.0,777.42,601.89
2018,1,13,12,30,925.0,72.0,2.3,20.7,566.0,793.27,612.29
2018,1,13,12,45,899.0,77.0,2.2,20.9,551.5,791.76,610.09
2018,1,13,13,0,873.0,82.0,2.1,21.1,537.0,792.4,609.69
2018,1,13,13,15,888.5,76.0,2.0,21.1,527.5,796.82,612.48
2018,1,13,13,30,904.0,70.0,1.9,21.1,518.0,803.76,617.09
2018,1,13,13,45,873.0,73.0,1.8,21.1,489.5,781.84,601.64
2018,1,13,14,0,842.0,76.0,1.7,21.1,461.0,763.33,588.9
2018,1,13,14,15,820.5,72.0,1.55,20.9,427.5,734.35,568.73
2018,1,13,14,30,799.0,68.0,1.4,20.7,394.0,702.71,546.64
2018,1,13,14,45,760.5,69.0,1.2,20.45,358.0,662.43,517.78
2018,1,13,15,0,722.0,70.0,1.0,20.2,322.0,620.62,487.45
2018,1,13,15,15,716.0,63.5,1.0,20.2,288.5,591.37,467.12
2018,1,13,15,30,710.0,57.0,1.0,20.2,255.0,559.88,443.68
2018,1,13,15,45,654.0,52.0,0.95,19.2,211.5,496.56,395.84
2018,1,13,16,0,598.0,47.0,0.9,18.2,168.0,439.72,350.81
2018,1,13,16,15,488.0,41.5,0.95,17.9,124.0,350.02,277.72
2018,1,13,16,30,378.0,36.0,1.0,17.6,80.0,267.29,206.9
2018,1,13,16,45,259.0,25.5,1.05,17.35,49.5,177.6,111.29
2018,1,13,17,0,140.0,15.0,1.1,17.1,19.0,74.69,0.0
2018,1,13,17,15,70.0,7.5,1.1,16.95,9.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,14,7,15,20.5,6.5,1.8,12.4,7.0,0.0,0.0
2018,1,14,7,30,41.0,13.0,1.8,12.9,14.0,12.39,0.0
2018,1,14,7,45,46.5,28.0,1.85,13.35,31.5,23.98,12.12
2018,1,14,8,0,52.0,43.0,1.9,13.8,49.0,38.19,25.13
2018,1,14,8,15,62.0,60.5,2.1,14.4,71.0,58.9,41.57
2018,1,14,8,30,72.0,78.0,2.3,15.0,93.0,81.11,59.82
2018,1,14,8,45,142.5,94.0,2.45,15.6,131.5,114.9,85.61
2018,1,14,9,0,213.0,110.0,2.6,16.2,170.0,157.94,119.88
2018,1,14,9,15,305.5,115.5,2.5,16.6,215.5,204.22,157.03
2018,1,14,9,30,398.0,121.0,2.4,17.0,261.0,262.8,204.82
2018,1,14,9,45,413.5,132.0,2.3,17.4,290.5,302.12,238.14
2018,1,14,10,0,429.0,143.0,2.2,17.8,320.0,342.23,271.35
2018,1,14,10,15,475.0,143.5,2.25,18.25,352.0,387.35,307.98
2018,1,14,10,30,521.0,144.0,2.3,18.7,384.0,435.17,346.12
2018,1,14,10,45,641.0,122.0,2.35,19.15,431.5,508.1,403.42
2018,1,14,11,0,761.0,100.0,2.4,19.6,479.0,583.74,461.77
2018,1,14,11,15,837.0,85.0,2.35,19.75,513.5,642.47,506.35
2018,1,14,11,30,913.0,70.0,2.3,19.9,548.0,699.96,549.01
2018,1,14,11,45,810.0,98.5,2.3,20.05,527.0,689.84,540.51
2018,1,14,12,0,707.0,127.0,2.3,20.2,506.0,670.41,525.1
2018,1,14,12,15,435.5,177.0,2.2,20.15,410.5,534.47,421.04
2018,1,14,12,30,164.0,227.0,2.1,20.1,315.0,370.94,292.6
2018,1,14,12,45,240.0,216.5,2.0,20.1,343.0,433.4,342.87
2018,1,14,13,0,316.0,206.0,1.9,20.1,371.0,485.25,383.43
2018,1,14,13,15,535.0,154.5,1.75,20.0,425.0,615.04,483.82
2018,1,14,13,30,754.0,103.0,1.6,19.9,479.0,736.62,571.72
2018,1,14,13,45,764.5,95.5,1.45,19.8,462.0,731.44,566.42
2018,1,14,14,0,775.0,88.0,1.3,19.7,445.0,727.15,563.04
2018,1,14,14,15,617.0,111.5,1.15,19.45,384.5,630.91,494.27
2018,1,14,14,30,459.0,135.0,1.0,19.2,324.0,526.55,416.2
2018,1,14,14,45,331.0,138.0,0.85,18.95,268.0,416.13,332.4
2018,1,14,15,0,203.0,141.0,0.7,18.7,212.0,324.28,260.03
2018,1,14,15,15,203.0,124.0,0.7,18.7,188.0,300.42,242.35
2018,1,14,15,30,203.0,107.0,0.7,18.7,164.0,275.68,222.98
2018,1,14,15,45,221.0,90.0,0.75,17.7,143.0,261.47,212.51
2018,1,14,16,0,239.0,73.0,0.8,16.7,122.0,245.17,199.25
2018,1,14,16,15,185.0,58.0,0.9,16.35,90.5,189.35,151.87
2018,1,14,16,30,131.0,43.0,1.0,16.0,59.0,137.29,106.43
2018,1,14,16,45,81.5,27.0,1.05,15.65,35.5,86.26,54.69
2018,1,14,17,0,32.0,11.0,1.1,15.3,12.0,24.37,0.0
2018,1,14,17,15,16.0,5.5,1.05,15.35,6.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,15,7,15,9.5,3.0,1.05,12.1,3.5,0.0,0.0
2018,1,15,7,30,19.0,6.0,1.0,12.4,7.0,5.72,0.0
2018,1,15,7,45,9.5,10.5,0.95,12.65,11.0,9.86,1.78
2018,1,15,8,0,0.0,15.0,0.9,12.9,15.0,13.9,5.93
2018,1,15,8,15,0.5,21.0,0.95,13.4,21.0,19.51,10.92
2018,1,15,8,30,1.0,27.0,1.0,13.9,27.0,25.18,15.89
2018,1,15,8,45,0.5,38.5,1.0,14.45,38.5,35.84,25.09
2018,1,15,9,0,0.0,50.0,1.0,15.0,50.0,46.46,34.14
2018,1,15,9,15,0.0,68.5,1.05,15.3,68.5,63.73,48.69
2018,1,15,9,30,0.0,87.0,1.1,15.6,87.0,81.09,63.13
2018,1,15,9,45,0.0,83.5,1.15,15.95,83.5,77.83,60.16
2018,1,15,10,0,0.0,80.0,1.2,16.3,80.0,74.51,57.2
2018,1,15,10,15,2.5,100.0,1.4,16.8,101.0,94.74,73.78
2018,1,15,10,30,5.0,120.0,1.6,17.3,122.0,115.44,90.53
2018,1,15,10,45,88.0,169.5,1.75,17.8,213.5,216.81,173.43
2018,1,15,11,0,171.0,219.0,1.9,18.3,305.0,330.36,263.42
2018,1,15,11,15,152.0,226.0,1.9,18.55,304.0,333.2,264.66
2018,1,15,11,30,133.0,233.0,1.9,18.8,303.0,334.51,265.09
2018,1,15,11,45,128.5,239.0,1.95,19.05,307.5,343.55,271.83
2018,1,15,12,0,124.0,245.0,2.0,19.3,312.0,352.11,278.14
2018,1,15,12,15,179.0,241.5,1.8,19.1,338.0,393.86,311.45
2018,1,15,12,30,234.0,238.0,1.6,18.9,364.0,436.97,345.14
2018,1,15,12,45,301.5,225.5,1.45,18.65,385.5,491.67,387.43
2018,1,15,13,0,369.0,213.0,1.3,18.4,407.0,535.35,420.94
2018,1,15,13,15,324.5,213.5,1.15,18.05,380.5,505.18,397.5
2018,1,15,13,30,280.0,214.0,1.0,17.7,354.0,473.6,373.43
2018,1,15,13,45,380.0,185.0,0.85,17.35,366.5,519.47,410.42
2018,1,15,14,0,480.0,156.0,0.7,17.0,379.0,576.4,453.57
2018,1,15,14,15,373.0,163.0,0.65,16.75,329.5,485.76,385.17
2018,1,15,14,30,266.0,170.0,0.6,16.5,280.0,410.89,328.0
2018,1,15,14,45,229.0,156.5,0.6,16.3,245.5,364.75,293.46
2018,1,15,15,0,192.0,143.0,0.6,16.1,211.0,307.24,249.12
2018,1,15,15,15,228.0,124.5,0.6,16.1,196.0,318.62,259.35
2018,1,15,15,30,264.0,106.0,0.6,16.1,181.0,315.12,257.08
2018,1,15,15,45,261.0,89.5,0.7,15.4,154.0,286.34,234.56
2018,1,15,16,0,258.0,73.0,0.8,14.7,127.0,268.27,219.41
2018,1,15,16,15,217.5,58.5,0.9,14.25,96.5,219.45,177.72
2018,1,15,16,30,177.0,44.0,1.0,13.8,66.0,173.41,136.79
2018,1,15,16,45,124.0,29.0,1.05,13.4,41.5,120.88,81.95
2018,1,15,17,0,71.0,14.0,1.1,13.0,17.0,44.32,0.0
2018,1,15,17,15,35.5,7.0,1.05,12.85,8.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,16,7,15,5.5,4.0,0.55,12.85,4.0,0.0,0.0
2018,1,16,7,30,11.0,8.0,0.5,13.1,8.0,7.63,0.0
2018,1,16,7,45,5.5,14.5,0.5,13.35,14.5,13.63,4.72
2018,1,16,8,0,0.0,21.0,0.5,13.6,21.0,19.48,10.57
2018,1,16,8,15,0.0,29.0,0.55,13.9,29.0,26.91,17.21
2018,1,16,8,30,0.0,37.0,0.6,14.2,37.0,34.36,23.76
2018,1,16,8,45,35.5,65.0,0.65,14.45,75.0,67.39,50.46
2018,1,16,9,0,71.0,93.0,0.7,14.7,113.0,105.71,81.67
2018,1,16,9,15,91.5,110.0,0.75,15.15,140.0,132.94,104.09
2018,1,16,9,30,112.0,127.0,0.8,15.6,167.0,162.48,128.38
2018,1,16,9,45,146.5,151.5,0.9,16.05,209.0,207.17,164.63
2018,1,16,10,0,181.0,176.0,1.0,16.5,251.0,255.48,203.34
2018,1,16,10,15,210.0,187.0,1.0,16.75,280.0,290.72,231.38
2018,1,16,10,30,239.0,198.0,1.0,17.0,309.0,333.87,265.25
2018,1,16,10,45,167.0,195.5,1.0,17.2,275.0,295.3,234.74
2018,1,16,11,0,95.0,193.0,1.0,17.4,241.0,249.43,198.12
2018,1,16,11,15,133.5,199.0,0.95,17.5,268.5,292.3,232.44
2018,1,16,11,30,172.0,205.0,0.9,17.6,296.0,330.46,262.31
2018,1,16,11,45,174.0,217.0,0.85,17.65,310.0,351.3,277.85
2018,1,16,12,0,176.0,229.0,0.8,17.7,324.0,372.0,293.24
2018,1,16,12,15,107.5,221.5,0.75,17.7,279.5,317.85,250.24
2018,1,16,12,30,39.0,214.0,0.7,17.7,235.0,250.0,196.36
2018,1,16,12,45,153.5,196.0,0.7,17.75,277.5,331.51,263.28
2018,1,16,13,0,268.0,178.0,0.7,17.8,320.0,415.75,329.68
2018,1,16,13,15,404.0,163.5,0.8,17.75,370.5,523.57,412.79
2018,1,16,13,30,540.0,149.0,0.9,17.7,421.0,617.15,483.62
2018,1,16,13,45,298.0,150.5,1.0,17.65,299.5,413.82,329.96
2018,1,16,14,0,56.0,152.0,1.1,17.6,178.0,201.92,160.91
2018,1,16,14,15,174.5,155.0,1.05,17.45,229.0,310.18,251.29
2018,1,16,14,30,293.0,158.0,1.0,17.3,280.0,416.71,335.88
2018,1,16,14,45,220.5,143.0,0.95,17.15,230.5,341.47,276.06
2018,1,16,15,0,148.0,128.0,0.9,17.0,181.0,255.97,208.09
2018,1,16,15,15,94.5,112.5,0.9,17.0,145.0,198.16,160.97
2018,1,16,15,30,41.0,97.0,0.9,17.0,109.0,132.55,106.31
2018,1,16,15,45,40.5,88.5,0.85,16.2,98.5,123.97,99.49
2018,1,16,16,0,40.0,80.0,0.8,15.4,88.0,116.27,92.87
2018,1,16,16,15,28.5,62.0,0.85,15.05,67.0,88.5,68.89
2018,1,16,16,30,17.0,44.0,0.9,14.7,46.0,60.9,44.79
2018,1,16,16,45,17.5,28.0,0.95,14.3,29.5,41.87,25.66
2018,1,16,17,0,18.0,12.0,1.0,13.9,13.0,19.33,0.0
2018,1,16,17,15,9.0,6.0,1.0,13.7,6.5,5.72,0.0
2018,1,16,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,17,7,15,35.5,7.0,0.85,11.85,8.5,0.0,0.0
2018,1,17,7,30,71.0,14.0,0.9,12.2,17.0,13.34,0.0
2018,1,17,7,45,129.5,29.5,0.9,12.55,42.5,23.18,12.2
2018,1,17,8,0,188.0,45.0,0.9,12.9,68.0,40.24,25.14
2018,1,17,8,15,229.5,59.0,0.95,13.25,99.0,69.65,44.48
2018,1,17,8,30,271.0,73.0,1.0,13.6,130.0,103.77,70.36
2018,1,17,8,45,311.5,86.0,1.0,13.95,165.0,141.38,101.09
2018,1,17,9,0,352.0,99.0,1.0,14.3,200.0,183.27,136.41
2018,1,17,9,15,375.0,111.5,1.05,14.7,233.0,223.51,171.18
2018,1,17,9,30,398.0,124.0,1.1,15.1,266.0,265.72,207.22
2018,1,17,9,45,450.0,127.5,1.15,15.5,303.5,312.5,246.05
2018,1,17,10,0,502.0,131.0,1.2,15.9,341.0,363.33,287.58
2018,1,17,10,15,521.5,137.0,1.15,16.2,368.5,404.28,320.59
2018,1,17,10,30,541.0,143.0,1.1,16.5,396.0,445.7,353.13
2018,1,17,10,45,522.5,156.5,1.05,16.8,410.5,473.2,374.02
2018,1,17,11,0,504.0,170.0,1.0,17.1,425.0,497.96,392.24
2018,1,17,11,15,550.5,162.0,0.9,17.35,448.0,539.49,423.04
2018,1,17,11,30,597.0,154.0,0.8,17.6,471.0,586.01,456.46
2018,1,17,11,45,622.5,148.0,0.7,17.9,483.0,616.85,477.54
2018,1,17,12,0,648.0,142.0,0.6,18.2,495.0,646.52,497.43
2018,1,17,12,15,583.0,162.0,0.6,18.4,479.5,630.09,484.48
2018,1,17,12,30,518.0,182.0,0.6,18.6,464.0,614.63,472.47
2018,1,17,12,45,533.5,174.5,0.6,18.8,461.5,627.45,482.21
2018,1,17,13,0,549.0,167.0,0.6,19.0,459.0,638.32,490.24
2018,1,17,13,15,600.0,147.5,0.7,19.1,458.5,666.83,512.78
2018,1,17,13,30,651.0,128.0,0.8,19.2,458.0,688.4,529.97
2018,1,17,13,45,658.0,119.0,0.9,19.3,440.5,683.65,528.06
2018,1,17,14,0,665.0,110.0,1.0,19.4,423.0,675.99,524.42
2018,1,17,14,15,630.0,110.5,1.0,19.3,392.5,643.99,502.74
2018,1,17,14,30,595.0,111.0,1.0,19.2,362.0,610.17,479.46
2018,1,17,14,45,554.0,108.5,0.95,19.1,327.0,567.02,448.16
2018,1,17,15,0,513.0,106.0,0.9,19.0,292.0,518.6,412.58
2018,1,17,15,15,550.0,87.5,0.9,19.0,266.5,515.74,411.66
2018,1,17,15,30,587.0,69.0,0.9,19.0,241.0,503.62,402.86
2018,1,17,15,45,554.5,61.5,0.8,17.9,203.5,455.88,366.3
2018,1,17,16,0,522.0,54.0,0.7,16.8,166.0,408.48,328.62
2018,1,17,16,15,423.5,47.5,0.75,16.3,124.5,325.49,261.06
2018,1,17,16,30,325.0,41.0,0.8,15.8,83.0,248.58,195.92
2018,1,17,16,45,241.0,29.0,0.85,15.3,53.5,180.52,129.15
2018,1,17,17,0,157.0,17.0,0.9,14.8,24.0,85.47,0.0
2018,1,17,17,15,78.5,8.5,0.9,14.6,12.0,39.36,0.0
2018,1,17,17,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,18,7,15,26.0,7.0,0.95,11.25,8.0,0.0,0.0
2018,1,18,7,30,52.0,14.0,1.0,11.8,16.0,13.34,0.0
2018,1,18,7,45,85.5,30.0,1.05,12.4,38.5,24.64,13.53
2018,1,18,8,0,119.0,46.0,1.1,13.0,61.0,40.72,26.54
2018,1,18,8,15,149.0,62.5,1.15,13.45,89.0,66.73,45.08
2018,1,18,8,30,179.0,79.0,1.2,13.9,117.0,96.35,68.17
2018,1,18,8,45,224.0,93.5,1.25,14.35,151.5,130.52,95.6
2018,1,18,9,0,269.0,108.0,1.3,14.8,186.0,169.59,127.91
2018,1,18,9,15,308.5,120.0,1.4,15.35,221.5,209.32,161.29
2018,1,18,9,30,348.0,132.0,1.5,15.9,257.0,252.83,197.7
2018,1,18,9,45,382.0,140.5,1.6,16.4,290.5,298.05,235.26
2018,1,18,10,0,416.0,149.0,1.7,16.9,324.0,342.8,271.92
2018,1,18,10,15,415.0,161.5,1.75,17.1,346.0,376.53,299.61
2018,1,18,10,30,414.0,174.0,1.8,17.3,368.0,409.3,325.93
2018,1,18,10,45,402.5,185.5,1.9,17.55,382.0,433.96,345.48
2018,1,18,11,0,391.0,197.0,2.0,17.8,396.0,449.48,357.79
2018,1,18,11,15,344.0,213.5,2.1,17.8,392.5,452.23,359.82
2018,1,18,11,30,297.0,230.0,2.2,17.8,389.0,451.21,358.71
2018,1,18,11,45,323.0,229.0,2.35,17.8,404.0,479.26,381.23
2018,1,18,12,0,349.0,228.0,2.5,17.8,419.0,507.48,403.66
2018,1,18,12,15,351.5,227.0,2.55,17.75,419.5,517.91,412.0
2018,1,18,12,30,354.0,226.0,2.6,17.7,420.0,527.11,419.52
2018,1,18,12,45,421.5,206.5,2.65,17.6,434.5,576.27,458.59
2018,1,18,13,0,489.0,187.0,2.7,17.5,449.0,614.45,489.23
2018,1,18,13,15,532.0,169.0,2.7,17.4,447.0,633.18,504.81
2018,1,18,13,30,575.0,151.0,2.7,17.3,445.0,649.49,518.75
2018,1,18,13,45,566.5,146.5,2.7,17.25,425.5,638.02,510.83
2018,1,18,14,0,558.0,142.0,2.7,17.2,406.0,624.32,501.42
2018,1,18,14,15,570.5,128.5,2.7,17.0,384.5,619.43,499.3
2018,1,18,14,30,583.0,115.0,2.7,16.8,363.0,606.97,491.48
2018,1,18,14,45,579.5,105.5,2.75,16.6,334.5,584.1,475.46
2018,1,18,15,0,576.0,96.0,2.8,16.4,306.0,559.01,457.4
2018,1,18,15,15,516.0,92.5,2.8,16.4,265.0,498.97,410.31
2018,1,18,15,30,456.0,89.0,2.8,16.4,224.0,436.41,360.37
2018,1,18,15,45,415.0,79.0,2.55,15.65,187.5,384.89,318.71
2018,1,18,16,0,374.0,69.0,2.3,14.9,151.0,334.85,276.83
2018,1,18,16,15,328.0,56.5,2.15,14.5,116.5,280.58,229.92
2018,1,18,16,30,282.0,44.0,2.0,14.1,82.0,229.25,183.82
2018,1,18,16,45,196.0,30.5,1.85,13.65,52.0,160.76,118.0
2018,1,18,17,0,110.0,17.0,1.7,13.2,22.0,83.03,0.0
2018,1,18,17,15,55.0,8.5,1.75,13.1,11.0,30.13,0.0
2018,1,18,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,19,7,15,0.0,2.0,1.7,8.75,2.0,1.91,0.0
2018,1,19,7,30,0.0,4.0,1.9,9.2,4.0,3.81,0.0
2018,1,19,7,45,0.0,8.0,2.1,9.65,8.0,7.4,0.23
2018,1,19,8,0,0.0,12.0,2.3,10.1,12.0,11.11,3.72
2018,1,19,8,15,0.0,18.0,2.35,10.35,18.0,16.68,8.7
2018,1,19,8,30,0.0,24.0,2.4,10.6,24.0,22.25,13.65
2018,1,19,8,45,0.0,42.0,2.5,10.8,42.0,39.01,28.23
2018,1,19,9,0,0.0,60.0,2.6,11.0,60.0,55.8,42.73
2018,1,19,9,15,17.5,98.5,2.6,11.2,105.0,96.91,77.41
2018,1,19,9,30,35.0,137.0,2.6,11.4,150.0,142.36,115.47
2018,1,19,9,45,156.0,151.5,2.6,11.6,216.5,210.92,171.51
2018,1,19,10,0,277.0,166.0,2.6,11.8,283.0,292.82,238.74
2018,1,19,10,15,520.5,132.0,2.65,11.95,371.0,399.36,325.93
2018,1,19,10,30,764.0,98.0,2.7,12.1,459.0,523.61,426.19
2018,1,19,10,45,825.0,88.5,2.75,12.2,495.0,580.81,472.31
2018,1,19,11,0,886.0,79.0,2.8,12.3,531.0,637.62,517.81
2018,1,19,11,15,822.5,94.5,2.85,12.4,524.0,648.09,526.0
2018,1,19,11,30,759.0,110.0,2.9,12.5,517.0,650.9,528.2
2018,1,19,11,45,692.5,123.0,2.95,12.6,499.0,641.35,520.8
2018,1,19,12,0,626.0,136.0,3.0,12.7,481.0,625.89,508.69
2018,1,19,12,15,622.5,136.5,3.05,12.7,479.5,639.01,519.43
2018,1,19,12,30,619.0,137.0,3.1,12.7,478.0,649.62,528.04
2018,1,19,12,45,694.5,124.0,3.2,12.7,502.0,704.41,570.8
2018,1,19,13,0,770.0,111.0,3.3,12.7,526.0,757.57,611.05
2018,1,19,13,15,814.5,98.0,3.35,12.6,526.5,780.3,628.55
2018,1,19,13,30,859.0,85.0,3.4,12.5,527.0,803.36,646.64
2018,1,19,13,45,867.0,80.0,3.45,12.4,509.5,803.08,647.6
2018,1,19,14,0,875.0,75.0,3.5,12.3,492.0,799.23,646.24
2018,1,19,14,15,859.0,73.0,3.5,12.15,462.0,776.76,630.94
2018,1,19,14,30,843.0,71.0,3.5,12.0,432.0,751.35,613.49
2018,1,19,14,45,819.5,69.0,3.5,11.85,396.5,717.59,589.52
2018,1,19,15,0,796.0,67.0,3.5,11.7,361.0,681.65,563.55
2018,1,19,15,15,705.5,71.0,3.5,11.7,310.0,608.05,507.22
2018,1,19,15,30,615.0,75.0,3.5,11.7,259.0,532.92,446.99
2018,1,19,15,45,565.5,67.0,3.2,11.1,216.0,472.56,397.64
2018,1,19,16,0,516.0,59.0,2.9,10.5,173.0,413.56,347.67
2018,1,19,16,15,490.0,50.0,2.7,10.0,139.0,368.8,307.65
2018,1,19,16,30,464.0,41.0,2.5,9.5,105.0,324.7,265.72
2018,1,19,16,45,316.0,31.0,2.3,9.05,67.0,220.93,168.51
2018,1,19,17,0,168.0,21.0,2.1,8.6,29.0,116.07,0.0
2018,1,19,17,15,84.0,10.5,2.1,8.45,14.5,43.85,0.0
2018,1,19,17,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.45,6.9,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.75,6.8,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.85,6.75,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.9,6.65,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.85,6.55,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.6,5.85,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.65,5.85,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,1,20,7,15,105.5,9.5,3.0,6.3,13.5,9.05,0.0
2018,1,20,7,30,211.0,19.0,3.1,6.6,27.0,18.11,0.0
2018,1,20,7,45,324.0,28.0,3.2,6.95,60.0,22.73,12.74
2018,1,20,8,0,437.0,37.0,3.3,7.3,93.0,39.03,21.17
2018,1,20,8,15,471.0,47.0,3.45,7.75,129.0,78.65,43.84
2018,1,20,8,30,505.0,57.0,3.6,8.2,165.0,121.96,77.08
2018,1,20,8,45,548.0,66.0,3.7,8.65,206.5,169.56,117.74
2018,1,20,9,0,591.0,75.0,3.8,9.1,248.0,221.42,164.02
2018,1,20,9,15,656.0,76.0,3.85,9.45,293.5,276.0,212.72
2018,1,20,9,30,721.0,77.0,3.9,9.8,339.0,336.25,266.25
2018,1,20,9,45,780.0,74.0,3.9,10.2,383.0,395.56,318.54
2018,1,20,10,0,839.0,71.0,3.9,10.6,427.0,458.15,372.56
2018,1,20,10,15,872.5,68.5,3.9,10.85,461.5,510.67,417.79
2018,1,20,10,30,906.0,66.0,3.9,11.1,496.0,564.59,463.01
2018,1,20,10,45,916.0,67.5,3.9,11.35,520.0,609.45,499.95
2018,1,20,11,0,926.0,69.0,3.9,11.6,544.0,652.42,534.53
2018,1,20,11,15,911.5,75.0,3.9,11.7,554.5,682.34,558.4
2018,1,20,11,30,897.0,81.0,3.9,11.8,565.0,708.47,578.57
2018,1,20,11,45,899.5,81.5,3.9,11.95,573.0,736.72,599.15
2018,1,20,12,0,902.0,82.0,3.9,12.1,581.0,761.98,617.43
2018,1,20,12,15,916.5,78.5,3.95,12.15,586.0,788.59,637.19
2018,1,20,12,30,931.0,75.0,4.0,12.2,591.0,812.29,654.82
2018,1,20,12,45,923.0,76.5,4.0,12.25,582.5,821.12,661.31
2018,1,20,13,0,915.0,78.0,4.0,12.3,574.0,826.33,665.37
2018,1,20,13,15,898.0,79.5,4.0,12.3,555.5,820.75,661.74
2018,1,20,13,30,881.0,81.0,4.0,12.3,537.0,818.08,660.51
2018,1,20,13,45,837.0,86.5,4.0,12.25,505.0,788.89,639.7
2018,1,20,14,0,793.0,92.0,4.0,12.2,473.0,756.58,616.64
2018,1,20,14,15,821.5,81.5,3.95,12.05,455.5,759.82,620.53
2018,1,20,14,30,850.0,71.0,3.9,11.9,438.0,758.83,621.07
2018,1,20,14,45,829.0,68.5,3.9,11.75,402.5,726.19,597.73
2018,1,20,15,0,808.0,66.0,3.9,11.6,367.0,691.25,572.47
2018,1,20,15,15,777.0,63.0,3.9,11.6,326.5,646.59,538.79
2018,1,20,15,30,746.0,60.0,3.9,11.6,286.0,600.73,503.38
2018,1,20,15,45,701.5,55.5,3.35,10.9,242.5,543.5,456.41
2018,1,20,16,0,657.0,51.0,2.8,10.2,199.0,486.69,407.95
2018,1,20,16,15,549.5,47.0,2.55,9.6,152.0,400.85,334.24
2018,1,20,16,30,442.0,43.0,2.3,9.0,105.0,316.3,259.58
2018,1,20,16,45,311.5,32.0,2.05,8.45,67.5,220.55,170.43
2018,1,20,17,0,181.0,21.0,1.8,7.9,30.0,122.12,4.81
2018,1,20,17,15,90.5,10.5,1.75,7.7,15.0,46.67,0.0
2018,1,20,17,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,21,7,15,66.0,8.5,0.8,6.15,11.0,8.1,0.0
2018,1,21,7,30,132.0,17.0,0.8,6.6,22.0,16.2,0.0
2018,1,21,7,45,219.0,30.0,0.8,7.0,52.5,23.54,13.63
2018,1,21,8,0,306.0,43.0,0.8,7.4,83.0,40.8,24.64
2018,1,21,8,15,383.5,53.0,0.75,8.0,123.0,77.47,46.2
2018,1,21,8,30,461.0,63.0,0.7,8.6,163.0,121.75,78.51
2018,1,21,8,45,606.0,59.5,0.65,9.2,220.5,174.63,118.53
2018,1,21,9,0,751.0,56.0,0.6,9.8,278.0,243.82,174.71
2018,1,21,9,15,781.5,59.0,0.65,10.5,318.5,298.14,223.33
2018,1,21,9,30,812.0,62.0,0.7,11.2,359.0,354.35,272.75
2018,1,21,9,45,832.5,64.5,0.8,11.9,395.0,407.56,318.89
2018,1,21,10,0,853.0,67.0,0.9,12.6,431.0,461.0,363.8
2018,1,21,10,15,867.0,69.0,0.9,12.95,461.5,509.34,403.34
2018,1,21,10,30,881.0,71.0,0.9,13.3,492.0,557.48,441.4
2018,1,21,10,45,889.0,73.0,0.95,13.65,515.0,600.88,475.21
2018,1,21,11,0,897.0,75.0,1.0,14.0,538.0,642.33,506.72
2018,1,21,11,15,902.0,76.5,1.1,14.15,554.0,679.11,535.04
2018,1,21,11,30,907.0,78.0,1.2,14.3,570.0,713.33,560.56
2018,1,21,11,45,908.0,78.5,1.25,14.45,577.5,740.85,579.67
2018,1,21,12,0,909.0,79.0,1.3,14.6,585.0,765.28,596.65
2018,1,21,12,15,874.5,89.0,1.4,14.65,576.0,775.76,604.68
2018,1,21,12,30,840.0,99.0,1.5,14.7,567.0,776.96,606.42
2018,1,21,12,45,872.5,88.5,1.55,14.8,569.5,803.2,625.44
2018,1,21,13,0,905.0,78.0,1.6,14.9,572.0,820.28,637.82
2018,1,21,13,15,892.0,79.0,1.65,14.8,555.0,817.28,636.82
2018,1,21,13,30,879.0,80.0,1.7,14.7,538.0,817.25,638.27
2018,1,21,13,45,794.5,91.5,1.75,14.65,492.5,762.66,600.82
2018,1,21,14,0,710.0,103.0,1.8,14.6,447.0,709.56,564.33
2018,1,21,14,15,674.0,104.0,1.8,14.45,415.0,676.9,542.1
2018,1,21,14,30,638.0,105.0,1.8,14.3,383.0,642.32,517.98
2018,1,21,14,45,594.0,104.5,1.8,14.1,347.0,598.37,486.28
2018,1,21,15,0,550.0,104.0,1.8,13.9,311.0,553.53,452.72
2018,1,21,15,15,433.0,107.5,1.8,13.9,259.5,457.59,377.28
2018,1,21,15,30,316.0,111.0,1.8,13.9,208.0,359.43,298.2
2018,1,21,15,45,292.0,96.0,1.45,12.95,175.0,317.41,264.32
2018,1,21,16,0,268.0,81.0,1.1,12.0,142.0,276.01,229.58
2018,1,21,16,15,275.0,63.0,1.1,11.7,114.0,260.61,215.19
2018,1,21,16,30,282.0,45.0,1.1,11.4,86.0,231.76,188.24
2018,1,21,16,45,229.5,33.0,1.15,11.1,58.5,181.11,139.18
2018,1,21,17,0,177.0,21.0,1.2,10.8,31.0,122.15,24.43
2018,1,21,17,15,88.5,10.5,1.15,10.8,15.5,46.05,0.0
2018,1,21,17,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
