Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,18,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,22,7,15,83.0,9.5,1.1,9.95,13.0,9.05,0.0
2018,1,22,7,30,166.0,19.0,1.2,10.4,26.0,18.11,0.0
2018,1,22,7,45,305.5,29.5,1.3,10.85,62.5,24.0,13.89
2018,1,22,8,0,445.0,40.0,1.4,11.3,99.0,41.99,23.16
2018,1,22,8,15,403.0,48.0,1.55,11.65,117.0,74.28,42.08
2018,1,22,8,30,361.0,56.0,1.7,12.0,135.0,101.54,65.07
2018,1,22,8,45,186.5,74.0,1.8,12.35,115.5,105.52,76.98
2018,1,22,9,0,12.0,92.0,1.9,12.7,96.0,88.23,69.59
2018,1,22,9,15,22.0,114.5,2.0,12.95,122.5,114.26,91.33
2018,1,22,9,30,32.0,137.0,2.1,13.2,149.0,141.14,113.58
2018,1,22,9,45,37.0,153.0,2.15,13.45,168.0,161.11,129.98
2018,1,22,10,0,42.0,169.0,2.2,13.7,187.0,181.76,146.81
2018,1,22,10,15,85.0,189.0,2.2,13.85,228.5,226.04,183.0
2018,1,22,10,30,128.0,209.0,2.2,14.0,270.0,279.77,226.52
2018,1,22,10,45,118.0,215.5,2.25,14.15,274.0,287.69,232.6
2018,1,22,11,0,108.0,222.0,2.3,14.3,278.0,287.67,232.41
2018,1,22,11,15,147.5,223.0,2.3,14.4,302.0,327.06,264.42
2018,1,22,11,30,187.0,224.0,2.3,14.5,326.0,361.66,292.38
2018,1,22,11,45,171.5,234.5,2.25,14.6,329.0,369.09,297.55
2018,1,22,12,0,156.0,245.0,2.2,14.7,332.0,375.42,301.9
2018,1,22,12,15,123.0,243.0,2.2,14.75,311.5,353.5,284.01
2018,1,22,12,30,90.0,241.0,2.2,14.8,291.0,319.04,256.31
2018,1,22,12,45,94.5,241.5,2.2,14.9,293.5,326.12,262.23
2018,1,22,13,0,99.0,242.0,2.2,15.0,296.0,333.16,267.98
2018,1,22,13,15,98.5,235.5,2.15,15.05,288.0,327.87,263.97
2018,1,22,13,30,98.0,229.0,2.1,15.1,280.0,322.3,259.83
2018,1,22,13,45,103.0,217.5,2.1,15.1,269.5,314.86,254.59
2018,1,22,14,0,108.0,206.0,2.1,15.1,259.0,319.4,258.75
2018,1,22,14,15,164.0,180.0,2.05,15.0,255.0,333.43,272.28
2018,1,22,14,30,220.0,154.0,2.0,14.9,251.0,358.01,293.85
2018,1,22,14,45,369.5,124.0,1.95,14.8,271.0,447.09,367.83
2018,1,22,15,0,519.0,94.0,1.9,14.7,291.0,520.62,427.67
2018,1,22,15,15,585.5,82.5,1.9,14.7,282.0,542.32,445.02
2018,1,22,15,30,652.0,71.0,1.9,14.7,273.0,558.2,457.58
2018,1,22,15,45,642.0,62.5,1.55,13.8,237.0,521.49,427.83
2018,1,22,16,0,632.0,54.0,1.2,12.9,201.0,483.32,395.78
2018,1,22,16,15,561.5,48.5,1.25,12.3,158.0,412.55,337.51
2018,1,22,16,30,491.0,43.0,1.3,11.7,115.0,345.38,279.5
2018,1,22,16,45,365.0,33.0,1.35,11.15,76.0,250.06,194.07
2018,1,22,17,0,239.0,23.0,1.4,10.6,37.0,153.61,51.49
2018,1,22,17,15,119.5,11.5,1.4,10.35,18.5,59.9,0.0
2018,1,22,17,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,23,7,15,54.0,8.5,1.5,7.6,11.0,8.1,0.0
2018,1,23,7,30,108.0,17.0,1.5,7.9,22.0,13.47,0.0
2018,1,23,7,45,275.5,28.5,1.45,8.15,61.0,22.89,13.33
2018,1,23,8,0,443.0,40.0,1.4,8.4,100.0,41.99,23.44
2018,1,23,8,15,550.0,46.0,1.35,8.9,148.5,84.14,45.21
2018,1,23,8,30,657.0,52.0,1.3,9.4,197.0,140.07,85.16
2018,1,23,8,45,708.0,55.5,1.25,9.85,242.0,192.4,129.28
2018,1,23,9,0,759.0,59.0,1.2,10.3,287.0,249.63,179.76
2018,1,23,9,15,789.0,62.0,1.15,10.9,328.0,304.47,229.17
2018,1,23,9,30,819.0,65.0,1.1,11.5,369.0,361.16,279.13
2018,1,23,9,45,839.0,68.0,1.1,12.1,405.5,415.3,325.92
2018,1,23,10,0,859.0,71.0,1.1,12.7,442.0,469.63,371.25
2018,1,23,10,15,856.0,76.0,1.05,13.15,467.5,514.45,407.72
2018,1,23,10,30,853.0,81.0,1.0,13.6,493.0,556.89,440.95
2018,1,23,10,45,853.5,85.5,1.0,14.0,514.5,598.32,472.68
2018,1,23,11,0,854.0,90.0,1.0,14.4,536.0,637.36,501.67
2018,1,23,11,15,882.5,86.0,0.95,14.7,559.0,682.94,534.58
2018,1,23,11,30,911.0,82.0,0.9,15.0,582.0,723.53,562.56
2018,1,23,11,45,906.5,84.0,0.9,15.25,588.0,749.14,579.12
2018,1,23,12,0,902.0,86.0,0.9,15.5,594.0,771.39,593.48
2018,1,23,12,15,916.0,83.0,0.85,15.65,599.5,798.61,610.78
2018,1,23,12,30,930.0,80.0,0.8,15.8,605.0,822.92,625.9
2018,1,23,12,45,925.5,80.0,0.75,15.95,597.0,832.99,631.38
2018,1,23,13,0,921.0,80.0,0.7,16.1,589.0,839.43,634.71
2018,1,23,13,15,914.0,79.5,0.65,16.15,573.5,839.66,634.26
2018,1,23,13,30,907.0,79.0,0.6,16.2,558.0,836.31,631.65
2018,1,23,13,45,897.0,77.5,0.55,16.25,535.0,825.81,624.42
2018,1,23,14,0,887.0,76.0,0.5,16.3,512.0,811.92,615.13
2018,1,23,14,15,873.0,74.5,0.65,16.2,482.5,798.22,609.98
2018,1,23,14,30,859.0,73.0,0.8,16.1,453.0,774.81,597.87
2018,1,23,14,45,838.5,70.5,0.9,15.95,417.0,742.35,578.45
2018,1,23,15,0,818.0,68.0,1.0,15.8,381.0,707.5,556.82
2018,1,23,15,15,788.0,65.0,1.0,15.8,340.5,663.13,526.16
2018,1,23,15,30,758.0,62.0,1.0,15.8,300.0,617.44,493.78
2018,1,23,15,45,653.0,63.0,1.0,14.85,246.5,531.04,429.7
2018,1,23,16,0,548.0,64.0,1.0,13.9,193.0,444.91,362.89
2018,1,23,16,15,393.5,57.0,1.05,13.3,139.5,325.6,266.52
2018,1,23,16,30,239.0,50.0,1.1,12.7,86.0,216.38,175.05
2018,1,23,16,45,168.5,35.5,1.2,12.15,56.5,154.53,119.6
2018,1,23,17,0,98.0,21.0,1.3,11.6,27.0,88.28,36.06
2018,1,23,17,15,49.0,10.5,1.3,11.45,13.5,30.19,0.0
2018,1,23,17,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,24,7,15,2.5,6.5,1.2,8.8,6.5,6.2,0.0
2018,1,24,7,30,5.0,13.0,1.2,9.4,13.0,12.15,0.0
2018,1,24,7,45,2.5,27.0,1.25,10.0,27.0,24.73,14.89
2018,1,24,8,0,0.0,41.0,1.3,10.6,41.0,37.31,25.91
2018,1,24,8,15,2.5,58.0,1.45,11.1,58.5,53.02,39.7
2018,1,24,8,30,5.0,75.0,1.6,11.6,76.0,69.3,53.75
2018,1,24,8,45,106.0,95.5,1.75,12.15,127.5,109.07,83.44
2018,1,24,9,0,207.0,116.0,1.9,12.7,179.0,161.87,124.97
2018,1,24,9,15,296.5,124.5,2.0,13.1,228.0,210.56,164.47
2018,1,24,9,30,386.0,133.0,2.1,13.5,277.0,271.26,214.45
2018,1,24,9,45,374.0,150.0,2.25,13.85,300.5,305.23,244.08
2018,1,24,10,0,362.0,167.0,2.4,14.2,324.0,333.21,268.16
2018,1,24,10,15,367.5,178.5,2.45,14.4,347.5,366.43,295.77
2018,1,24,10,30,373.0,190.0,2.5,14.6,371.0,399.42,322.6
2018,1,24,10,45,315.5,210.5,2.6,14.75,369.0,404.49,326.56
2018,1,24,11,0,258.0,231.0,2.7,14.9,367.0,404.59,326.17
2018,1,24,11,15,222.0,242.0,2.85,15.0,361.5,396.39,319.58
2018,1,24,11,30,186.0,253.0,3.0,15.1,356.0,392.49,316.05
2018,1,24,11,45,157.5,257.5,3.1,15.2,345.5,384.37,309.2
2018,1,24,12,0,129.0,262.0,3.2,15.3,335.0,374.33,300.74
2018,1,24,12,15,121.5,261.0,3.25,15.2,330.0,372.53,299.47
2018,1,24,12,30,114.0,260.0,3.3,15.1,325.0,359.16,289.18
2018,1,24,12,45,204.5,249.5,3.35,15.05,364.0,433.83,350.57
2018,1,24,13,0,295.0,239.0,3.4,15.0,403.0,510.94,412.63
2018,1,24,13,15,293.5,232.0,3.3,14.8,391.5,506.01,409.06
2018,1,24,13,30,292.0,225.0,3.2,14.6,380.0,499.82,404.96
2018,1,24,13,45,352.5,205.5,3.15,14.4,385.0,527.72,429.01
2018,1,24,14,0,413.0,186.0,3.1,14.2,390.0,566.53,460.9
2018,1,24,14,15,343.0,186.0,2.95,14.0,349.0,496.27,405.79
2018,1,24,14,30,273.0,186.0,2.8,13.8,308.0,439.73,360.84
2018,1,24,14,45,219.5,175.0,2.65,13.55,268.0,370.9,306.19
2018,1,24,15,0,166.0,164.0,2.5,13.3,228.0,316.24,261.77
2018,1,24,15,15,194.0,144.5,2.5,13.3,211.5,310.89,258.82
2018,1,24,15,30,222.0,125.0,2.5,13.3,195.0,314.71,262.64
2018,1,24,15,45,221.5,107.5,2.1,12.55,169.0,287.92,240.78
2018,1,24,16,0,221.0,90.0,1.7,11.8,143.0,260.3,217.56
2018,1,24,16,15,187.5,73.0,1.7,11.55,111.5,213.21,176.89
2018,1,24,16,30,154.0,56.0,1.7,11.3,80.0,168.05,136.89
2018,1,24,16,45,114.5,40.0,1.7,11.0,54.5,123.76,96.15
2018,1,24,17,0,75.0,24.0,1.7,10.7,29.0,75.4,36.01
2018,1,24,17,15,44.0,13.0,1.7,10.75,15.5,30.62,0.0
2018,1,24,17,30,13.0,2.0,1.7,10.8,2.0,0.0,0.0
2018,1,24,17,45,6.5,1.0,1.75,10.8,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,25,7,15,54.5,11.0,1.55,7.9,13.5,10.48,0.0
2018,1,25,7,30,109.0,22.0,1.6,8.5,27.0,17.58,0.0
2018,1,25,7,45,265.0,34.0,1.7,9.1,65.5,26.7,16.74
2018,1,25,8,0,421.0,46.0,1.8,9.7,104.0,47.44,28.08
2018,1,25,8,15,499.0,53.5,1.9,9.9,147.5,87.48,49.8
2018,1,25,8,30,577.0,61.0,2.0,10.1,191.0,136.46,85.59
2018,1,25,8,45,606.0,68.5,2.15,10.25,230.5,184.39,127.06
2018,1,25,9,0,635.0,76.0,2.3,10.4,270.0,234.97,172.77
2018,1,25,9,15,586.0,93.5,2.35,10.55,291.5,273.83,211.19
2018,1,25,9,30,537.0,111.0,2.4,10.7,313.0,304.36,241.39
2018,1,25,9,45,487.5,130.0,2.45,10.85,327.0,332.46,268.07
2018,1,25,10,0,438.0,149.0,2.5,11.0,341.0,354.94,288.78
2018,1,25,10,15,513.5,145.5,2.6,11.0,385.5,412.44,336.94
2018,1,25,10,30,589.0,142.0,2.7,11.0,430.0,478.37,391.12
2018,1,25,10,45,450.5,181.0,2.8,11.05,407.5,460.45,376.83
2018,1,25,11,0,312.0,220.0,2.9,11.1,385.0,427.05,349.49
2018,1,25,11,15,293.5,231.0,2.95,11.1,390.0,439.95,359.93
2018,1,25,11,30,275.0,242.0,3.0,11.1,395.0,450.9,368.42
2018,1,25,11,45,268.0,244.5,3.1,11.15,395.5,459.09,375.02
2018,1,25,12,0,261.0,247.0,3.2,11.2,396.0,466.01,380.58
2018,1,25,12,15,265.5,249.0,3.25,11.25,400.5,479.94,391.79
2018,1,25,12,30,270.0,251.0,3.3,11.3,405.0,493.11,402.37
2018,1,25,12,45,413.0,212.5,3.35,11.35,445.0,581.56,474.96
2018,1,25,13,0,556.0,174.0,3.4,11.4,485.0,660.63,539.05
2018,1,25,13,15,628.5,147.0,3.45,11.45,490.0,700.13,570.93
2018,1,25,13,30,701.0,120.0,3.5,11.5,495.0,731.68,595.37
2018,1,25,13,45,489.0,149.5,3.5,11.55,406.0,587.43,483.39
2018,1,25,14,0,277.0,179.0,3.5,11.6,317.0,436.07,360.99
2018,1,25,14,15,557.0,128.0,3.45,11.5,385.5,618.34,511.91
2018,1,25,14,30,837.0,77.0,3.4,11.4,454.0,767.02,626.41
2018,1,25,14,45,733.5,88.5,3.4,11.35,400.0,692.26,569.79
2018,1,25,15,0,630.0,100.0,3.4,11.3,346.0,614.65,511.25
2018,1,25,15,15,673.5,84.0,3.4,11.3,322.0,612.33,510.95
2018,1,25,15,30,717.0,68.0,3.4,11.3,298.0,600.23,502.14
2018,1,25,15,45,673.0,63.0,2.8,10.7,254.5,547.75,458.8
2018,1,25,16,0,629.0,58.0,2.2,10.1,211.0,491.53,411.08
2018,1,25,16,15,562.5,51.5,2.0,9.5,167.0,421.28,351.51
2018,1,25,16,30,496.0,45.0,1.8,8.9,123.0,354.45,292.47
2018,1,25,16,45,391.5,36.0,1.65,8.3,85.0,269.61,215.65
2018,1,25,17,0,287.0,27.0,1.5,7.7,47.0,184.98,107.3
2018,1,25,17,15,152.0,15.0,1.5,7.6,24.5,77.63,0.0
2018,1,25,17,30,17.0,3.0,1.5,7.5,2.0,0.0,0.0
2018,1,25,17,45,8.5,1.5,1.5,7.45,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,26,7,15,90.0,11.0,1.35,7.05,15.5,10.48,0.0
2018,1,26,7,30,180.0,22.0,1.4,7.4,31.0,17.58,0.0
2018,1,26,7,45,327.0,31.5,1.4,7.75,69.5,25.5,16.0
2018,1,26,8,0,474.0,41.0,1.4,8.1,108.0,43.95,24.38
2018,1,26,8,15,569.0,46.0,1.55,8.6,155.0,86.35,46.29
2018,1,26,8,30,664.0,51.0,1.7,9.1,202.0,141.14,85.98
2018,1,26,8,45,706.5,55.5,1.8,9.6,246.0,193.5,130.84
2018,1,26,9,0,749.0,60.0,1.9,10.1,290.0,249.84,181.31
2018,1,26,9,15,781.0,62.5,1.9,10.5,331.5,304.59,231.23
2018,1,26,9,30,813.0,65.0,1.9,10.9,373.0,361.42,282.17
2018,1,26,9,45,836.0,66.5,1.95,11.3,410.0,415.26,329.76
2018,1,26,10,0,859.0,68.0,2.0,11.7,447.0,469.56,376.35
2018,1,26,10,15,880.5,68.0,1.95,12.0,479.5,520.48,418.77
2018,1,26,10,30,902.0,68.0,1.9,12.3,512.0,571.7,460.04
2018,1,26,10,45,913.0,69.0,1.9,12.55,536.5,617.12,495.99
2018,1,26,11,0,924.0,70.0,1.9,12.8,561.0,660.73,529.64
2018,1,26,11,15,903.5,77.5,1.9,13.0,570.0,688.66,550.65
2018,1,26,11,30,883.0,85.0,1.9,13.2,579.0,712.39,567.54
2018,1,26,11,45,885.5,86.0,1.95,13.4,587.5,741.39,588.04
2018,1,26,12,0,888.0,87.0,2.0,13.6,596.0,767.46,606.32
2018,1,26,12,15,913.5,80.0,2.05,13.7,604.5,798.98,628.79
2018,1,26,12,30,939.0,73.0,2.1,13.8,613.0,827.87,649.32
2018,1,26,12,45,920.5,77.5,2.15,13.9,601.5,832.28,652.56
2018,1,26,13,0,902.0,82.0,2.2,14.0,590.0,832.82,653.46
2018,1,26,13,15,887.0,83.5,2.2,13.95,572.5,828.95,651.34
2018,1,26,13,30,872.0,85.0,2.2,13.9,555.0,828.16,651.62
2018,1,26,13,45,885.5,77.5,2.2,13.9,538.5,823.14,648.88
2018,1,26,14,0,899.0,70.0,2.2,13.9,522.0,820.93,648.34
2018,1,26,14,15,859.0,74.5,2.2,13.75,486.5,793.83,630.31
2018,1,26,14,30,819.0,79.0,2.2,13.6,451.0,757.53,605.69
2018,1,26,14,45,825.0,71.0,2.2,13.45,421.0,739.31,594.2
2018,1,26,15,0,831.0,63.0,2.2,13.3,391.0,717.56,579.81
2018,1,26,15,15,801.5,60.5,2.2,13.3,350.0,673.71,548.25
2018,1,26,15,30,772.0,58.0,2.2,13.3,309.0,628.52,515.09
2018,1,26,15,45,684.5,57.0,1.85,12.4,256.0,545.55,450.87
2018,1,26,16,0,597.0,56.0,1.5,11.5,203.0,470.44,389.8
2018,1,26,16,15,446.5,54.0,1.55,10.85,151.5,356.96,296.77
2018,1,26,16,30,296.0,52.0,1.6,10.2,100.0,251.58,207.33
2018,1,26,16,45,254.5,39.5,1.6,9.55,71.0,204.3,163.41
2018,1,26,17,0,213.0,27.0,1.6,8.9,42.0,154.46,95.93
2018,1,26,17,15,119.0,15.5,1.6,8.7,22.5,64.64,0.0
2018,1,26,17,30,25.0,4.0,1.6,8.5,3.0,0.0,0.0
2018,1,26,17,45,12.5,2.0,1.6,8.3,1.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,27,7,15,34.0,9.5,1.9,5.9,11.5,9.05,0.0
2018,1,27,7,30,68.0,19.0,2.1,6.6,23.0,15.88,0.0
2018,1,27,7,45,186.0,33.5,2.3,7.3,57.5,26.12,16.68
2018,1,27,8,0,304.0,48.0,2.5,8.0,92.0,45.44,28.26
2018,1,27,8,15,459.5,50.0,2.6,8.65,143.0,81.44,46.38
2018,1,27,8,30,615.0,52.0,2.7,9.3,194.0,134.01,82.19
2018,1,27,8,45,591.5,66.5,2.8,9.9,225.5,180.51,124.85
2018,1,27,9,0,568.0,81.0,2.9,10.5,257.0,223.89,166.16
2018,1,27,9,15,694.5,70.5,3.0,11.1,315.5,285.75,218.61
2018,1,27,9,30,821.0,60.0,3.1,11.7,374.0,360.12,282.02
2018,1,27,9,45,842.5,61.5,3.2,12.25,410.5,413.61,329.66
2018,1,27,10,0,864.0,63.0,3.3,12.8,447.0,467.11,376.04
2018,1,27,10,15,878.5,65.0,3.35,13.25,478.0,517.58,418.75
2018,1,27,10,30,893.0,67.0,3.4,13.7,509.0,567.1,459.45
2018,1,27,10,45,834.5,85.5,3.5,14.1,514.0,592.35,479.94
2018,1,27,11,0,776.0,104.0,3.6,14.5,519.0,608.8,492.9
2018,1,27,11,15,735.5,119.0,3.65,14.75,522.0,628.78,508.21
2018,1,27,11,30,695.0,134.0,3.7,15.0,525.0,642.56,518.34
2018,1,27,11,45,791.0,108.5,3.8,15.25,560.0,704.02,566.42
2018,1,27,12,0,887.0,83.0,3.9,15.5,595.0,764.07,610.37
2018,1,27,12,15,820.0,102.5,3.95,15.65,576.5,759.84,606.59
2018,1,27,12,30,753.0,122.0,4.0,15.8,558.0,748.27,597.93
2018,1,27,12,45,774.5,114.0,4.0,15.95,558.0,765.22,610.42
2018,1,27,13,0,796.0,106.0,4.0,16.1,558.0,783.08,623.48
2018,1,27,13,15,827.0,95.5,4.0,16.1,554.5,802.72,638.3
2018,1,27,13,30,858.0,85.0,4.0,16.1,551.0,818.89,650.69
2018,1,27,13,45,815.5,89.0,3.95,16.15,517.5,788.75,628.93
2018,1,27,14,0,773.0,93.0,3.9,16.2,484.0,755.58,605.21
2018,1,27,14,15,763.5,88.5,3.85,16.1,456.5,736.43,592.24
2018,1,27,14,30,754.0,84.0,3.8,16.0,429.0,714.43,577.03
2018,1,27,14,45,785.5,72.0,3.7,15.9,407.0,712.28,576.6
2018,1,27,15,0,817.0,60.0,3.6,15.8,385.0,705.41,572.49
2018,1,27,15,15,789.5,58.0,3.6,15.8,346.0,663.94,542.11
2018,1,27,15,30,762.0,56.0,3.6,15.8,307.0,621.09,510.22
2018,1,27,15,45,685.0,57.5,2.85,14.75,259.0,548.38,453.24
2018,1,27,16,0,608.0,59.0,2.1,13.7,211.0,482.82,398.84
2018,1,27,16,15,521.5,53.0,2.05,12.95,165.0,401.66,332.15
2018,1,27,16,30,435.0,47.0,2.0,12.2,119.0,325.51,267.06
2018,1,27,16,45,345.0,36.0,1.9,11.45,81.5,247.98,198.18
2018,1,27,17,0,255.0,25.0,1.8,10.7,44.0,173.3,113.64
2018,1,27,17,15,139.5,14.0,1.8,10.5,23.0,72.13,0.0
2018,1,27,17,30,24.0,3.0,1.8,10.3,2.0,0.0,0.0
2018,1,27,17,45,12.0,1.5,1.85,10.05,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,28,7,15,140.5,11.5,1.65,9.7,19.0,10.96,0.0
2018,1,28,7,30,281.0,23.0,1.7,10.6,38.0,19.49,0.0
2018,1,28,7,45,416.5,30.5,1.7,11.55,78.5,24.35,14.98
2018,1,28,8,0,552.0,38.0,1.7,12.5,119.0,45.84,23.91
2018,1,28,8,15,624.0,43.5,1.75,13.15,165.0,91.19,47.25
2018,1,28,8,30,696.0,49.0,1.8,13.8,211.0,144.7,86.06
2018,1,28,8,45,741.5,53.0,1.85,14.45,257.0,199.2,131.93
2018,1,28,9,0,787.0,57.0,1.9,15.1,303.0,257.97,183.52
2018,1,28,9,15,819.0,59.0,1.85,15.75,346.0,314.47,233.87
2018,1,28,9,30,851.0,61.0,1.8,16.4,389.0,372.98,284.9
2018,1,28,9,45,874.0,62.5,1.75,17.1,427.0,428.76,332.4
2018,1,28,10,0,897.0,64.0,1.7,17.8,465.0,484.63,378.27
2018,1,28,10,15,911.5,65.0,1.65,18.4,496.5,535.68,419.01
2018,1,28,10,30,926.0,66.0,1.6,19.0,528.0,585.68,457.45
2018,1,28,10,45,936.0,67.0,1.6,19.6,553.0,631.69,491.9
2018,1,28,11,0,946.0,68.0,1.6,20.2,578.0,675.74,523.88
2018,1,28,11,15,952.0,69.0,1.55,20.6,595.0,714.94,551.44
2018,1,28,11,30,958.0,70.0,1.5,21.0,612.0,751.47,574.82
2018,1,28,11,45,961.5,69.5,1.45,21.35,621.0,781.62,593.62
2018,1,28,12,0,965.0,69.0,1.4,21.7,630.0,808.58,610.11
2018,1,28,12,15,965.0,69.5,1.35,21.85,631.0,830.67,623.7
2018,1,28,12,30,965.0,70.0,1.3,22.0,632.0,849.22,634.93
2018,1,28,12,45,962.5,70.0,1.25,22.1,625.0,861.54,642.21
2018,1,28,13,0,960.0,70.0,1.2,22.2,618.0,870.13,647.16
2018,1,28,13,15,954.5,69.5,1.2,22.15,603.0,871.91,648.87
2018,1,28,13,30,949.0,69.0,1.2,22.1,588.0,869.92,648.34
2018,1,28,13,45,940.5,67.5,1.2,22.05,565.0,860.54,643.08
2018,1,28,14,0,932.0,66.0,1.2,22.0,542.0,847.55,635.61
2018,1,28,14,15,918.5,65.0,1.2,21.75,512.0,827.68,624.11
2018,1,28,14,30,905.0,64.0,1.2,21.5,482.0,804.62,610.48
2018,1,28,14,45,886.5,62.5,1.2,21.3,446.0,774.08,591.51
2018,1,28,15,0,868.0,61.0,1.2,21.1,410.0,741.0,570.58
2018,1,28,15,15,841.5,58.5,1.2,21.1,368.5,704.72,546.57
2018,1,28,15,30,815.0,56.0,1.2,21.1,327.0,660.4,516.21
2018,1,28,15,45,775.0,53.0,1.15,19.55,282.0,605.11,479.35
2018,1,28,16,0,735.0,50.0,1.1,18.0,237.0,549.8,439.31
2018,1,28,16,15,672.0,45.5,1.15,17.3,190.5,479.26,384.32
2018,1,28,16,30,609.0,41.0,1.2,16.6,144.0,411.25,328.3
2018,1,28,16,45,450.0,34.5,1.25,15.85,97.5,301.31,236.13
2018,1,28,17,0,291.0,28.0,1.3,15.1,51.0,194.95,131.08
2018,1,28,17,15,163.5,16.5,1.3,14.85,27.5,85.01,0.0
2018,1,28,17,30,36.0,5.0,1.3,14.6,4.0,0.0,0.0
2018,1,28,17,45,18.0,2.5,1.3,14.35,2.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,29,7,15,2.5,7.0,1.6,12.25,7.0,6.67,0.0
2018,1,29,7,30,5.0,14.0,1.5,12.8,14.0,13.16,0.0
2018,1,29,7,45,5.5,27.5,1.45,13.3,28.0,25.39,15.85
2018,1,29,8,0,6.0,41.0,1.4,13.8,42.0,37.72,25.98
2018,1,29,8,15,3.5,56.5,1.4,14.4,57.0,52.02,38.41
2018,1,29,8,30,1.0,72.0,1.4,15.0,72.0,66.23,50.69
2018,1,29,8,45,7.5,88.5,1.35,15.65,90.5,82.99,64.51
2018,1,29,9,0,14.0,105.0,1.3,16.3,109.0,100.63,78.88
2018,1,29,9,15,127.0,131.0,1.35,16.75,179.5,163.63,128.0
2018,1,29,9,30,240.0,157.0,1.4,17.2,250.0,240.12,188.46
2018,1,29,9,45,260.0,171.5,1.45,17.7,281.0,277.17,218.47
2018,1,29,10,0,280.0,186.0,1.5,18.2,312.0,315.91,249.47
2018,1,29,10,15,222.0,206.0,1.35,18.65,310.0,317.18,250.3
2018,1,29,10,30,164.0,226.0,1.2,19.1,308.0,317.05,249.37
2018,1,29,10,45,172.0,237.0,1.0,19.55,327.0,341.94,267.74
2018,1,29,11,0,180.0,248.0,0.8,20.0,346.0,367.18,285.68
2018,1,29,11,15,242.0,248.5,0.85,20.6,384.0,417.62,323.83
2018,1,29,11,30,304.0,249.0,0.9,21.2,422.0,480.03,369.84
2018,1,29,11,45,322.0,249.0,0.9,21.8,435.0,504.67,386.83
2018,1,29,12,0,340.0,249.0,0.9,22.4,448.0,529.09,403.81
2018,1,29,12,15,359.0,244.5,1.0,22.55,455.0,548.88,418.9
2018,1,29,12,30,378.0,240.0,1.1,22.7,462.0,567.94,433.51
2018,1,29,12,45,314.0,244.0,1.2,22.85,427.0,528.75,404.76
2018,1,29,13,0,250.0,248.0,1.3,23.0,392.0,486.92,374.03
2018,1,29,13,15,152.5,236.0,1.15,22.85,323.0,384.47,296.87
2018,1,29,13,30,55.0,224.0,1.0,22.7,254.0,280.28,216.47
2018,1,29,13,45,39.0,207.5,0.9,22.5,228.5,249.81,193.54
2018,1,29,14,0,23.0,191.0,0.8,22.3,203.0,208.02,161.22
2018,1,29,14,15,23.5,182.0,0.7,21.95,193.5,199.84,155.46
2018,1,29,14,30,24.0,173.0,0.6,21.6,184.0,191.68,149.52
2018,1,29,14,45,39.0,164.5,0.55,21.2,181.0,206.25,161.99
2018,1,29,15,0,54.0,156.0,0.5,20.8,178.0,209.44,165.42
2018,1,29,15,15,88.5,147.5,0.5,20.8,179.0,226.45,180.08
2018,1,29,15,30,123.0,139.0,0.5,20.8,180.0,252.97,201.74
2018,1,29,15,45,85.5,116.5,0.65,20.0,143.0,198.23,158.46
2018,1,29,16,0,48.0,94.0,0.8,19.2,106.0,135.4,107.62
2018,1,29,16,15,32.5,75.0,0.85,18.65,82.5,103.39,81.05
2018,1,29,16,30,17.0,56.0,0.9,18.1,59.0,72.07,54.47
2018,1,29,16,45,10.5,40.5,1.0,17.55,42.0,47.04,32.96
2018,1,29,17,0,4.0,25.0,1.1,17.0,25.0,26.92,14.08
2018,1,29,17,15,13.5,14.5,1.1,16.65,14.5,19.57,0.0
2018,1,29,17,30,23.0,4.0,1.1,16.3,4.0,0.0,0.0
2018,1,29,17,45,11.5,2.0,1.15,16.0,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,1,30,7,15,36.5,11.0,0.65,13.75,13.0,10.48,0.0
2018,1,30,7,30,73.0,22.0,0.7,14.0,26.0,18.28,2.44
2018,1,30,7,45,143.5,38.0,0.75,14.2,56.0,30.97,20.62
2018,1,30,8,0,214.0,54.0,0.8,14.4,86.0,48.75,31.55
2018,1,30,8,15,297.5,65.5,0.9,14.75,127.0,81.57,51.56
2018,1,30,8,30,381.0,77.0,1.0,15.1,168.0,123.97,82.17
2018,1,30,8,45,471.0,81.0,1.15,15.45,216.0,171.79,119.62
2018,1,30,9,0,561.0,85.0,1.3,15.8,264.0,227.64,165.58
2018,1,30,9,15,675.5,77.5,1.35,16.15,321.5,289.12,216.42
2018,1,30,9,30,790.0,70.0,1.4,16.5,379.0,362.18,276.83
2018,1,30,9,45,824.5,69.0,1.45,16.9,418.5,417.6,323.91
2018,1,30,10,0,859.0,68.0,1.5,17.3,458.0,473.96,370.54
2018,1,30,10,15,876.0,69.0,1.5,17.85,489.5,524.81,411.25
2018,1,30,10,30,893.0,70.0,1.5,18.4,521.0,574.92,450.04
2018,1,30,10,45,889.5,74.0,1.5,18.95,541.5,615.01,480.16
2018,1,30,11,0,886.0,78.0,1.5,19.5,562.0,652.27,507.31
2018,1,30,11,15,872.5,85.5,1.5,20.0,574.0,687.06,531.75
2018,1,30,11,30,859.0,93.0,1.5,20.5,586.0,715.46,550.66
2018,1,30,11,45,820.0,106.5,1.5,20.95,583.0,728.11,557.92
2018,1,30,12,0,781.0,120.0,1.5,21.4,580.0,738.5,563.83
2018,1,30,12,15,826.5,106.5,1.45,21.6,594.0,774.98,587.93
2018,1,30,12,30,872.0,93.0,1.4,21.8,608.0,812.26,612.02
2018,1,30,12,45,887.0,87.0,1.4,22.05,605.5,825.14,619.91
2018,1,30,13,0,902.0,81.0,1.4,22.3,603.0,840.55,629.88
2018,1,30,13,15,906.5,77.5,1.3,22.4,591.0,846.84,632.92
2018,1,30,13,30,911.0,74.0,1.2,22.5,579.0,849.54,633.73
2018,1,30,13,45,918.5,68.5,1.1,22.55,561.0,848.61,632.35
2018,1,30,14,0,926.0,63.0,1.0,22.6,543.0,843.88,628.58
2018,1,30,14,15,914.5,62.0,0.9,22.4,514.0,825.61,616.52
2018,1,30,14,30,903.0,61.0,0.8,22.2,485.0,804.11,602.49
2018,1,30,14,45,878.0,60.5,0.7,22.0,447.5,769.68,579.73
2018,1,30,15,0,853.0,60.0,0.6,21.8,410.0,733.01,555.39
2018,1,30,15,15,828.0,57.5,0.6,21.8,369.0,691.83,528.65
2018,1,30,15,30,803.0,55.0,0.6,21.8,328.0,655.08,504.42
2018,1,30,15,45,773.5,51.0,0.75,20.5,285.0,605.76,474.36
2018,1,30,16,0,744.0,47.0,0.9,19.2,242.0,555.83,440.82
2018,1,30,16,15,686.0,43.0,1.0,18.4,196.0,488.41,389.55
2018,1,30,16,30,628.0,39.0,1.1,17.6,150.0,423.28,336.91
2018,1,30,16,45,527.0,33.0,1.25,16.8,106.5,336.19,263.86
2018,1,30,17,0,426.0,27.0,1.4,16.0,63.0,254.94,181.48
2018,1,30,17,15,249.0,16.5,1.4,15.55,34.5,122.44,0.0
2018,1,30,17,30,72.0,6.0,1.4,15.1,6.0,5.72,0.0
2018,1,30,17,45,36.0,3.0,1.4,14.65,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,31,7,15,159.5,11.5,1.3,11.3,21.5,10.96,0.0
2018,1,31,7,30,319.0,23.0,1.3,12.0,43.0,19.05,4.21
2018,1,31,7,45,452.5,30.5,1.35,12.65,85.5,24.0,14.91
2018,1,31,8,0,586.0,38.0,1.4,13.3,128.0,47.9,24.2
2018,1,31,8,15,654.5,42.5,1.45,13.8,175.0,94.43,48.36
2018,1,31,8,30,723.0,47.0,1.5,14.3,222.0,148.68,88.05
2018,1,31,8,45,766.0,50.5,1.5,14.8,268.5,204.09,134.94
2018,1,31,9,0,809.0,54.0,1.5,15.3,315.0,263.46,187.15
2018,1,31,9,15,838.0,57.0,1.4,15.95,358.5,322.28,239.15
2018,1,31,9,30,867.0,60.0,1.3,16.6,402.0,381.68,290.38
2018,1,31,9,45,876.0,63.5,1.25,17.2,437.0,434.57,335.33
2018,1,31,10,0,885.0,67.0,1.2,17.8,472.0,486.48,377.74
2018,1,31,10,15,838.5,82.0,1.2,18.3,486.0,521.92,406.52
2018,1,31,10,30,792.0,97.0,1.2,18.8,500.0,550.45,428.83
2018,1,31,10,45,873.5,82.5,1.2,19.3,546.5,618.53,479.79
2018,1,31,11,0,955.0,68.0,1.2,19.8,593.0,687.08,529.48
2018,1,31,11,15,960.5,68.5,1.35,20.05,610.0,725.99,557.98
2018,1,31,11,30,966.0,69.0,1.5,20.3,627.0,762.15,583.19
2018,1,31,11,45,969.5,69.5,1.65,20.55,636.5,793.9,605.31
2018,1,31,12,0,973.0,70.0,1.8,20.8,646.0,822.46,625.24
2018,1,31,12,15,969.0,72.0,1.85,20.9,646.5,843.56,639.53
2018,1,31,12,30,965.0,74.0,1.9,21.0,647.0,860.96,651.46
2018,1,31,12,45,957.0,75.5,2.0,21.05,638.5,870.78,659.03
2018,1,31,13,0,949.0,77.0,2.1,21.1,630.0,876.78,664.2
2018,1,31,13,15,943.5,76.5,2.15,21.05,615.0,878.67,666.55
2018,1,31,13,30,938.0,76.0,2.2,21.0,600.0,876.82,666.55
2018,1,31,13,45,929.5,74.5,2.2,20.9,577.0,867.59,661.34
2018,1,31,14,0,921.0,73.0,2.2,20.8,554.0,854.76,653.84
2018,1,31,14,15,907.5,71.5,2.15,20.55,523.5,834.41,641.17
2018,1,31,14,30,894.0,70.0,2.1,20.3,493.0,810.87,626.35
2018,1,31,14,45,875.0,68.0,2.05,20.0,456.5,779.42,606.01
2018,1,31,15,0,856.0,66.0,2.0,19.7,420.0,751.9,588.33
2018,1,31,15,15,800.5,66.5,2.0,19.7,372.0,691.59,546.25
2018,1,31,15,30,745.0,67.0,2.0,19.7,324.0,631.07,503.23
2018,1,31,15,45,708.0,62.5,1.65,18.35,280.0,577.61,464.66
2018,1,31,16,0,671.0,58.0,1.3,17.0,236.0,524.06,423.19
2018,1,31,16,15,548.0,55.0,1.3,16.25,182.5,425.71,345.6
2018,1,31,16,30,425.0,52.0,1.3,15.5,129.0,330.21,267.51
2018,1,31,16,45,347.0,41.5,1.35,14.75,92.0,258.61,206.03
2018,1,31,17,0,269.0,31.0,1.4,14.0,55.0,193.42,141.37
2018,1,31,17,15,162.5,18.5,1.4,13.75,30.5,87.68,0.0
2018,1,31,17,30,56.0,6.0,1.4,13.5,6.0,5.72,0.0
2018,1,31,17,45,28.0,3.0,1.4,13.25,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
