Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,14,6,15,5.0,4.0,1.05,9.1,4.0,0.0,0.0
2018,3,14,6,30,10.0,8.0,1.2,9.5,8.0,7.63,0.0
2018,3,14,6,45,6.5,20.5,1.4,9.85,20.5,19.02,9.52
2018,3,14,7,0,3.0,33.0,1.6,10.2,33.0,30.58,21.43
2018,3,14,7,15,24.5,51.5,1.7,10.5,57.0,45.91,35.67
2018,3,14,7,30,46.0,70.0,1.8,10.8,81.0,61.27,49.76
2018,3,14,7,45,70.0,90.5,1.95,11.1,111.5,81.21,62.05
2018,3,14,8,0,94.0,111.0,2.1,11.4,142.0,107.63,82.6
2018,3,14,8,15,55.0,94.5,2.2,11.55,113.5,96.32,74.63
2018,3,14,8,30,16.0,78.0,2.3,11.7,85.0,76.18,59.08
2018,3,14,8,45,8.0,60.0,2.4,11.9,63.5,58.27,44.02
2018,3,14,9,0,0.0,42.0,2.5,12.1,42.0,39.04,27.71
2018,3,14,9,15,0.0,39.0,2.5,12.1,39.0,36.26,25.26
2018,3,14,9,30,0.0,36.0,2.5,12.1,36.0,33.48,22.82
2018,3,14,9,45,0.0,41.0,2.5,12.15,41.0,38.15,26.69
2018,3,14,10,0,0.0,46.0,2.5,12.2,46.0,42.82,30.55
2018,3,14,10,15,0.0,61.0,2.45,12.25,61.0,56.83,42.21
2018,3,14,10,30,0.0,76.0,2.4,12.3,76.0,70.86,53.8
2018,3,14,10,45,1.5,118.5,2.35,12.35,119.5,111.8,87.58
2018,3,14,11,0,3.0,161.0,2.3,12.4,163.0,153.26,121.28
2018,3,14,11,15,19.0,223.0,2.3,12.45,237.5,225.59,179.79
2018,3,14,11,30,35.0,285.0,2.3,12.5,312.0,307.66,244.67
2018,3,14,11,45,44.5,287.0,2.3,12.55,321.5,320.39,254.52
2018,3,14,12,0,54.0,289.0,2.3,12.6,331.0,333.48,264.95
2018,3,14,12,15,96.5,326.0,2.3,12.6,401.0,413.12,327.68
2018,3,14,12,30,139.0,363.0,2.3,12.6,471.0,506.97,399.42
2018,3,14,12,45,89.0,337.0,2.3,12.6,406.0,424.79,335.55
2018,3,14,13,0,39.0,311.0,2.3,12.6,341.0,352.46,278.84
2018,3,14,13,15,33.0,294.5,2.3,12.6,319.5,330.95,262.51
2018,3,14,13,30,27.0,278.0,2.3,12.6,298.0,309.06,245.59
2018,3,14,13,45,20.5,255.5,2.3,12.6,270.5,267.76,213.28
2018,3,14,14,0,14.0,233.0,2.3,12.6,243.0,239.17,190.78
2018,3,14,14,15,54.0,252.5,2.3,12.55,288.0,310.6,249.57
2018,3,14,14,30,94.0,272.0,2.3,12.5,333.0,370.62,298.29
2018,3,14,14,45,146.0,264.5,2.3,12.45,352.5,423.22,341.37
2018,3,14,15,0,198.0,257.0,2.3,12.4,372.0,459.26,371.46
2018,3,14,15,15,265.0,221.0,2.3,12.4,363.0,484.26,393.65
2018,3,14,15,30,332.0,185.0,2.3,12.4,354.0,490.03,401.14
2018,3,14,15,45,533.5,135.0,2.3,12.2,375.5,592.41,485.79
2018,3,14,16,0,735.0,85.0,2.3,12.0,397.0,669.76,547.33
2018,3,14,16,15,648.5,86.0,2.15,11.65,335.5,580.98,479.38
2018,3,14,16,30,562.0,87.0,2.0,11.3,274.0,496.86,412.93
2018,3,14,16,45,531.0,75.5,1.8,11.0,228.0,438.15,365.2
2018,3,14,17,0,500.0,64.0,1.6,10.7,182.0,380.9,316.6
2018,3,14,17,15,375.5,55.0,1.55,10.2,131.0,280.18,230.9
2018,3,14,17,30,251.0,46.0,1.5,9.7,80.0,191.42,153.36
2018,3,14,17,45,146.5,30.0,1.45,9.2,47.5,116.76,81.72
2018,3,14,18,0,42.0,14.0,1.4,8.7,15.0,28.02,0.0
2018,3,14,18,15,21.0,7.0,1.4,8.5,7.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,15,6,15,40.5,8.5,1.45,6.0,10.0,0.0,0.0
2018,3,15,6,30,81.0,17.0,1.6,6.7,20.0,16.2,0.0
2018,3,15,6,45,289.0,28.5,1.7,7.4,64.5,22.96,13.34
2018,3,15,7,0,497.0,40.0,1.8,8.1,109.0,31.28,22.32
2018,3,15,7,15,535.5,49.5,1.9,8.6,153.0,37.19,28.12
2018,3,15,7,30,574.0,59.0,2.0,9.1,197.0,43.72,34.24
2018,3,15,7,45,633.5,66.0,2.1,9.6,252.0,92.28,51.63
2018,3,15,8,0,693.0,73.0,2.2,10.1,307.0,148.14,90.46
2018,3,15,8,15,763.0,71.0,2.2,10.5,366.5,207.86,139.05
2018,3,15,8,30,833.0,69.0,2.2,10.9,426.0,272.16,194.88
2018,3,15,8,45,855.5,72.0,2.25,11.3,475.5,333.75,250.88
2018,3,15,9,0,878.0,75.0,2.3,11.7,525.0,398.9,308.78
2018,3,15,9,15,894.0,77.5,2.4,12.0,569.5,459.41,361.79
2018,3,15,9,30,910.0,80.0,2.5,12.3,614.0,520.0,413.2
2018,3,15,9,45,921.5,82.5,2.6,12.6,653.0,577.96,460.98
2018,3,15,10,0,933.0,85.0,2.7,12.9,692.0,634.95,506.54
2018,3,15,10,15,941.0,86.0,2.8,13.05,723.5,686.99,547.45
2018,3,15,10,30,949.0,87.0,2.9,13.2,755.0,737.17,585.93
2018,3,15,10,45,954.0,89.0,3.0,13.35,779.5,784.1,619.15
2018,3,15,11,0,959.0,91.0,3.1,13.5,804.0,828.48,650.29
2018,3,15,11,15,923.0,109.0,3.25,13.6,807.5,853.88,668.14
2018,3,15,11,30,887.0,127.0,3.4,13.7,811.0,873.68,682.2
2018,3,15,11,45,529.0,213.0,3.55,13.75,622.0,691.73,547.84
2018,3,15,12,0,171.0,299.0,3.7,13.8,433.0,457.05,363.2
2018,3,15,12,15,132.5,317.5,3.85,13.8,421.5,447.67,355.8
2018,3,15,12,30,94.0,336.0,4.0,13.8,410.0,425.05,337.26
2018,3,15,12,45,96.5,338.5,4.1,13.75,413.5,433.39,344.19
2018,3,15,13,0,99.0,341.0,4.2,13.7,417.0,441.51,350.95
2018,3,15,13,15,84.0,325.0,4.3,13.55,388.5,412.47,328.7
2018,3,15,13,30,69.0,309.0,4.4,13.4,360.0,382.79,305.86
2018,3,15,13,45,96.5,313.0,4.45,13.3,382.0,415.28,332.93
2018,3,15,14,0,124.0,317.0,4.5,13.2,404.0,461.6,370.37
2018,3,15,14,15,176.5,301.0,4.5,13.0,419.0,493.5,397.85
2018,3,15,14,30,229.0,285.0,4.5,12.8,434.0,523.14,423.58
2018,3,15,14,45,257.5,263.5,4.5,12.6,422.0,536.17,435.64
2018,3,15,15,0,286.0,242.0,4.5,12.4,410.0,532.34,434.97
2018,3,15,15,15,281.5,223.5,4.5,12.4,378.5,501.33,411.79
2018,3,15,15,30,277.0,205.0,4.5,12.4,347.0,469.35,387.68
2018,3,15,15,45,183.5,169.5,4.35,11.9,259.5,333.58,278.05
2018,3,15,16,0,90.0,134.0,4.2,11.4,172.0,216.76,180.59
2018,3,15,16,15,122.5,128.0,3.95,11.15,173.0,231.2,194.12
2018,3,15,16,30,155.0,122.0,3.7,10.9,174.0,243.15,204.94
2018,3,15,16,45,147.5,102.5,3.5,10.65,145.5,210.3,177.02
2018,3,15,17,0,140.0,83.0,3.3,10.4,117.0,177.65,148.59
2018,3,15,17,15,95.0,64.0,3.05,10.15,84.5,126.58,103.42
2018,3,15,17,30,50.0,45.0,2.8,9.9,52.0,79.65,61.68
2018,3,15,17,45,38.0,28.5,2.6,9.7,32.5,54.12,36.09
2018,3,15,18,0,26.0,12.0,2.4,9.5,13.0,20.55,0.0
2018,3,15,18,15,13.0,6.0,2.35,9.4,6.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,3,16,6,15,7.5,3.5,2.35,9.4,4.0,3.34,0.0
2018,3,16,6,30,15.0,7.0,2.5,9.6,8.0,6.67,0.0
2018,3,16,6,45,38.5,16.5,2.65,9.75,21.5,13.98,6.04
2018,3,16,7,0,62.0,26.0,2.8,9.9,35.0,21.64,13.63
2018,3,16,7,15,33.0,41.0,2.95,10.05,46.0,37.74,28.47
2018,3,16,7,30,4.0,56.0,3.1,10.2,57.0,51.8,41.38
2018,3,16,7,45,14.5,84.5,3.2,10.35,89.5,77.63,61.1
2018,3,16,8,0,25.0,113.0,3.3,10.5,122.0,103.17,82.2
2018,3,16,8,15,18.0,115.5,3.4,10.6,122.5,108.8,87.1
2018,3,16,8,30,11.0,118.0,3.5,10.7,123.0,111.19,89.19
2018,3,16,8,45,8.5,134.5,3.55,10.8,138.5,126.39,101.81
2018,3,16,9,0,6.0,151.0,3.6,10.9,154.0,141.39,114.08
2018,3,16,9,15,13.0,176.0,3.7,10.95,183.5,168.0,135.8
2018,3,16,9,30,20.0,201.0,3.8,11.0,213.0,195.62,158.23
2018,3,16,9,45,16.0,199.0,3.85,11.05,209.0,193.43,156.07
2018,3,16,10,0,12.0,197.0,3.9,11.1,205.0,190.62,153.43
2018,3,16,10,15,29.5,246.5,4.0,11.1,267.0,252.05,203.42
2018,3,16,10,30,47.0,296.0,4.1,11.1,329.0,314.39,253.37
2018,3,16,10,45,33.5,279.0,4.15,11.1,303.0,291.97,234.86
2018,3,16,11,0,20.0,262.0,4.2,11.1,277.0,262.63,210.9
2018,3,16,11,15,30.5,286.5,4.3,11.1,310.0,302.76,243.26
2018,3,16,11,30,41.0,311.0,4.4,11.1,343.0,338.77,272.0
2018,3,16,11,45,36.0,296.0,4.5,11.1,324.0,322.17,258.65
2018,3,16,12,0,31.0,281.0,4.6,11.1,305.0,304.88,244.86
2018,3,16,12,15,29.0,282.5,4.65,11.1,305.0,306.72,246.33
2018,3,16,12,30,27.0,284.0,4.7,11.1,305.0,308.39,247.66
2018,3,16,12,45,25.5,271.5,4.75,11.1,291.5,295.67,237.63
2018,3,16,13,0,24.0,259.0,4.8,11.1,278.0,282.65,227.38
2018,3,16,13,15,33.5,257.0,4.85,11.1,282.5,290.97,234.74
2018,3,16,13,30,43.0,255.0,4.9,11.1,287.0,299.23,242.05
2018,3,16,13,45,121.5,286.5,4.9,11.05,373.0,423.28,344.04
2018,3,16,14,0,200.0,318.0,4.9,11.0,459.0,534.41,433.55
2018,3,16,14,15,235.0,305.0,4.85,10.95,463.5,552.69,449.24
2018,3,16,14,30,270.0,292.0,4.8,10.9,468.0,583.29,474.61
2018,3,16,14,45,301.0,261.5,4.75,10.8,447.5,573.07,468.93
2018,3,16,15,0,332.0,231.0,4.7,10.7,427.0,559.87,461.06
2018,3,16,15,15,237.0,215.0,4.7,10.7,349.5,453.6,375.7
2018,3,16,15,30,142.0,199.0,4.7,10.7,272.0,338.57,281.51
2018,3,16,15,45,326.0,164.0,4.45,10.45,310.5,451.31,379.22
2018,3,16,16,0,510.0,129.0,4.2,10.2,349.0,549.99,462.16
2018,3,16,16,15,562.0,106.0,3.85,9.95,320.5,544.57,458.26
2018,3,16,16,30,614.0,83.0,3.5,9.7,292.0,527.91,445.31
2018,3,16,16,45,582.5,72.0,3.15,9.4,243.5,466.91,394.4
2018,3,16,17,0,551.0,61.0,2.8,9.1,195.0,407.32,342.99
2018,3,16,17,15,513.0,51.0,2.5,8.55,151.5,347.38,289.41
2018,3,16,17,30,475.0,41.0,2.2,8.0,108.0,290.38,235.7
2018,3,16,17,45,318.5,30.0,1.9,7.45,66.5,187.71,138.56
2018,3,16,18,0,162.0,19.0,1.6,6.9,25.0,75.0,0.0
2018,3,16,18,15,81.0,9.5,1.55,6.75,12.5,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,6,15,9.0,7.5,1.15,7.15,8.0,7.15,0.0
2018,3,17,6,30,18.0,15.0,1.3,7.4,16.0,13.34,0.0
2018,3,17,6,45,36.5,35.0,1.5,7.65,39.5,29.74,19.78
2018,3,17,7,0,55.0,55.0,1.7,7.9,63.0,45.67,35.35
2018,3,17,7,15,79.0,71.5,1.75,8.05,88.5,58.79,47.8
2018,3,17,7,30,103.0,88.0,1.8,8.2,114.0,72.83,60.8
2018,3,17,7,45,54.5,80.0,1.9,8.35,94.0,75.5,58.17
2018,3,17,8,0,6.0,72.0,2.0,8.5,74.0,67.63,53.04
2018,3,17,8,15,14.5,101.0,2.0,8.65,107.0,95.66,76.62
2018,3,17,8,30,23.0,130.0,2.0,8.8,140.0,123.78,100.0
2018,3,17,8,45,124.5,177.5,1.95,8.95,241.5,199.23,160.51
2018,3,17,9,0,226.0,225.0,1.9,9.1,343.0,288.6,232.38
2018,3,17,9,15,288.5,236.5,1.9,9.25,400.0,342.49,275.91
2018,3,17,9,30,351.0,248.0,1.9,9.4,457.0,403.02,324.6
2018,3,17,9,45,298.0,264.0,1.85,9.55,449.5,411.26,331.27
2018,3,17,10,0,245.0,280.0,1.8,9.7,442.0,413.6,332.79
2018,3,17,10,15,168.5,289.5,1.8,9.85,403.5,385.54,309.94
2018,3,17,10,30,92.0,299.0,1.8,10.0,365.0,348.14,279.16
2018,3,17,10,45,57.5,259.0,1.75,10.2,300.5,290.0,232.65
2018,3,17,11,0,23.0,219.0,1.7,10.4,236.0,228.11,182.45
2018,3,17,11,15,18.0,201.5,1.7,10.45,215.0,208.76,166.89
2018,3,17,11,30,13.0,184.0,1.7,10.5,194.0,184.16,146.88
2018,3,17,11,45,44.0,228.5,1.7,10.6,263.0,260.96,209.43
2018,3,17,12,0,75.0,273.0,1.7,10.7,332.0,335.78,268.74
2018,3,17,12,15,278.0,291.0,1.8,10.7,511.0,563.17,448.03
2018,3,17,12,30,481.0,309.0,1.9,10.7,690.0,789.72,615.44
2018,3,17,12,45,444.5,315.0,1.95,10.7,664.5,771.65,600.14
2018,3,17,13,0,408.0,321.0,2.0,10.7,639.0,750.77,585.28
2018,3,17,13,15,317.5,319.0,2.1,10.65,563.0,655.59,516.01
2018,3,17,13,30,227.0,317.0,2.2,10.6,487.0,570.01,452.06
2018,3,17,13,45,254.0,306.5,2.25,10.55,491.5,586.07,466.48
2018,3,17,14,0,281.0,296.0,2.3,10.5,496.0,600.55,479.05
2018,3,17,14,15,421.5,253.5,2.35,10.4,538.0,697.2,556.04
2018,3,17,14,30,562.0,211.0,2.4,10.3,580.0,774.18,617.01
2018,3,17,14,45,496.0,217.5,2.4,10.2,529.5,712.71,571.06
2018,3,17,15,0,430.0,224.0,2.4,10.1,479.0,651.81,525.94
2018,3,17,15,15,304.0,214.0,2.4,10.1,387.5,509.47,416.54
2018,3,17,15,30,178.0,204.0,2.4,10.1,296.0,373.96,308.58
2018,3,17,15,45,223.0,180.5,2.35,9.9,284.5,390.47,324.65
2018,3,17,16,0,268.0,157.0,2.3,9.7,273.0,389.54,325.98
2018,3,17,16,15,380.5,127.0,2.15,9.45,269.5,436.68,366.61
2018,3,17,16,30,493.0,97.0,2.0,9.2,266.0,459.46,386.44
2018,3,17,16,45,328.5,95.5,1.8,9.0,200.0,334.4,281.81
2018,3,17,17,0,164.0,94.0,1.6,8.8,134.0,214.83,179.91
2018,3,17,17,15,120.5,73.0,1.5,8.35,98.5,151.78,125.41
2018,3,17,17,30,77.0,52.0,1.4,7.9,63.0,101.8,80.99
2018,3,17,17,45,82.5,34.0,1.35,7.5,41.5,87.77,63.99
2018,3,17,18,0,88.0,16.0,1.3,7.1,20.0,46.23,0.0
2018,3,17,18,15,44.0,8.0,1.3,6.95,10.0,0.0,0.0
2018,3,17,18,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,18,6,15,60.5,11.0,1.05,5.65,14.0,10.48,0.0
2018,3,18,6,30,121.0,22.0,1.1,6.0,28.0,17.51,0.0
2018,3,18,6,45,224.5,37.5,1.15,6.35,66.0,29.3,19.81
2018,3,18,7,0,328.0,53.0,1.2,6.7,104.0,40.6,31.07
2018,3,18,7,15,426.0,62.5,1.25,7.1,155.0,47.84,38.1
2018,3,18,7,30,524.0,72.0,1.3,7.5,206.0,59.85,42.04
2018,3,18,7,45,487.0,91.5,1.35,7.9,238.0,108.41,69.81
2018,3,18,8,0,450.0,111.0,1.4,8.3,270.0,153.05,105.87
2018,3,18,8,15,483.5,124.0,1.4,8.7,318.0,201.89,146.62
2018,3,18,8,30,517.0,137.0,1.4,9.1,366.0,254.61,192.13
2018,3,18,8,45,602.0,132.5,1.45,9.5,428.0,313.36,241.62
2018,3,18,9,0,687.0,128.0,1.5,9.9,490.0,379.68,297.34
2018,3,18,9,15,616.5,159.5,1.45,10.3,504.5,419.99,332.74
2018,3,18,9,30,546.0,191.0,1.4,10.7,519.0,449.72,357.81
2018,3,18,9,45,483.5,227.0,1.35,11.1,531.0,481.41,382.52
2018,3,18,10,0,421.0,263.0,1.3,11.5,543.0,506.07,400.44
2018,3,18,10,15,358.5,295.5,1.3,11.7,541.5,517.44,408.1
2018,3,18,10,30,296.0,328.0,1.3,11.9,540.0,525.72,412.83
2018,3,18,10,45,229.0,347.5,1.3,12.15,515.0,506.98,397.22
2018,3,18,11,0,162.0,367.0,1.3,12.4,490.0,487.03,380.45
2018,3,18,11,15,254.0,362.5,1.2,12.4,559.5,573.35,445.61
2018,3,18,11,30,346.0,358.0,1.1,12.4,629.0,658.43,507.19
2018,3,18,11,45,348.0,361.5,1.05,12.4,636.5,677.85,519.53
2018,3,18,12,0,350.0,365.0,1.0,12.4,644.0,696.04,531.61
2018,3,18,12,15,330.5,369.0,0.95,12.35,632.5,693.85,529.01
2018,3,18,12,30,311.0,373.0,0.9,12.3,621.0,689.56,525.2
2018,3,18,12,45,255.5,371.5,0.9,12.25,573.5,643.51,491.91
2018,3,18,13,0,200.0,370.0,0.9,12.2,526.0,582.09,447.8
2018,3,18,13,15,118.5,340.0,0.9,12.15,432.0,475.05,368.9
2018,3,18,13,30,37.0,310.0,0.9,12.1,338.0,352.88,276.08
2018,3,18,13,45,36.5,300.5,0.95,12.05,327.5,343.8,270.62
2018,3,18,14,0,36.0,291.0,1.0,12.0,317.0,334.55,264.2
2018,3,18,14,15,24.0,255.0,1.0,11.95,272.0,271.86,215.79
2018,3,18,14,30,12.0,219.0,1.0,11.9,227.0,223.92,178.3
2018,3,18,14,45,7.0,189.5,0.95,11.85,194.0,189.49,151.15
2018,3,18,15,0,2.0,160.0,0.9,11.8,161.0,155.31,123.77
2018,3,18,15,15,3.5,161.0,0.9,11.8,163.0,158.36,126.8
2018,3,18,15,30,5.0,162.0,0.9,11.8,165.0,161.64,129.92
2018,3,18,15,45,3.0,141.0,0.7,11.5,142.5,138.91,111.56
2018,3,18,16,0,1.0,120.0,0.5,11.2,120.0,116.29,93.17
2018,3,18,16,15,3.0,96.5,0.55,11.0,97.5,94.04,75.02
2018,3,18,16,30,5.0,73.0,0.6,10.8,75.0,71.7,56.41
2018,3,18,16,45,13.0,70.0,0.65,10.6,73.5,74.2,58.91
2018,3,18,17,0,21.0,67.0,0.7,10.4,72.0,80.77,64.56
2018,3,18,17,15,38.5,54.5,0.8,10.15,61.0,76.41,60.52
2018,3,18,17,30,56.0,42.0,0.9,9.9,50.0,76.85,59.71
2018,3,18,17,45,44.0,29.0,0.95,9.7,33.5,55.68,38.87
2018,3,18,18,0,32.0,16.0,1.0,9.5,17.0,31.05,0.0
2018,3,18,18,15,16.0,8.0,1.0,9.4,8.5,7.63,0.0
2018,3,18,18,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,19,6,15,130.0,12.0,1.55,5.65,19.5,11.44,0.0
2018,3,19,6,30,260.0,24.0,1.7,6.5,39.0,20.33,2.23
2018,3,19,6,45,397.5,33.5,1.85,7.35,84.0,26.77,17.71
2018,3,19,7,0,535.0,43.0,2.0,8.2,129.0,33.0,24.1
2018,3,19,7,15,586.0,51.5,2.1,8.85,177.5,37.98,28.93
2018,3,19,7,30,637.0,60.0,2.2,9.5,226.0,53.07,33.23
2018,3,19,7,45,627.5,74.0,2.3,10.2,267.5,106.82,62.0
2018,3,19,8,0,618.0,88.0,2.4,10.9,309.0,159.44,102.88
2018,3,19,8,15,712.0,84.5,2.55,11.6,376.0,216.37,148.53
2018,3,19,8,30,806.0,81.0,2.7,12.3,443.0,286.66,208.12
2018,3,19,8,45,845.5,81.0,2.9,13.05,497.5,349.71,264.18
2018,3,19,9,0,885.0,81.0,3.1,13.8,552.0,418.26,323.79
2018,3,19,9,15,904.0,83.0,3.05,14.3,598.0,480.18,376.84
2018,3,19,9,30,923.0,85.0,3.0,14.8,644.0,542.45,428.29
2018,3,19,9,45,938.0,85.0,3.0,15.3,683.5,600.64,475.01
2018,3,19,10,0,953.0,85.0,3.0,15.8,723.0,658.1,519.57
2018,3,19,10,15,962.5,85.0,3.0,16.1,755.0,710.98,559.74
2018,3,19,10,30,972.0,85.0,3.0,16.4,787.0,762.03,596.61
2018,3,19,10,45,978.5,85.5,3.05,16.7,811.5,809.32,628.85
2018,3,19,11,0,985.0,86.0,3.1,17.0,836.0,854.05,658.96
2018,3,19,11,15,975.0,92.0,3.2,17.15,847.5,888.39,682.28
2018,3,19,11,30,965.0,98.0,3.3,17.3,859.0,918.76,702.88
2018,3,19,11,45,885.0,137.5,3.35,17.45,840.5,924.92,706.48
2018,3,19,12,0,805.0,177.0,3.4,17.6,822.0,918.31,701.59
2018,3,19,12,15,740.0,206.5,3.35,17.55,799.0,914.32,698.63
2018,3,19,12,30,675.0,236.0,3.3,17.5,776.0,900.0,688.35
2018,3,19,12,45,632.5,252.5,3.25,17.45,754.5,888.54,679.54
2018,3,19,13,0,590.0,269.0,3.2,17.4,733.0,871.12,666.66
2018,3,19,13,15,579.0,265.0,3.05,17.3,712.5,862.06,660.23
2018,3,19,13,30,568.0,261.0,2.9,17.2,692.0,850.27,651.88
2018,3,19,13,45,627.5,226.5,2.75,17.15,688.5,874.33,670.46
2018,3,19,14,0,687.0,192.0,2.6,17.1,685.0,891.3,682.43
2018,3,19,14,15,703.0,174.0,2.45,17.1,659.5,880.17,674.46
2018,3,19,14,30,719.0,156.0,2.3,17.1,634.0,865.13,664.14
2018,3,19,14,45,686.5,155.0,2.15,17.05,590.0,821.75,634.29
2018,3,19,15,0,654.0,154.0,2.0,17.0,546.0,776.82,603.43
2018,3,19,15,15,592.5,156.0,2.0,17.0,491.5,709.24,556.98
2018,3,19,15,30,531.0,158.0,2.0,17.0,437.0,637.64,505.62
2018,3,19,15,45,633.5,121.0,1.75,16.65,422.5,664.2,527.76
2018,3,19,16,0,736.0,84.0,1.5,16.3,408.0,670.17,532.43
2018,3,19,16,15,632.0,91.0,1.35,15.7,345.0,578.77,465.45
2018,3,19,16,30,528.0,98.0,1.2,15.1,282.0,489.46,397.15
2018,3,19,16,45,415.0,92.0,1.0,14.55,222.0,383.93,313.93
2018,3,19,17,0,302.0,86.0,0.8,14.0,162.0,293.01,239.71
2018,3,19,17,15,249.5,69.0,0.8,13.6,122.0,230.74,187.58
2018,3,19,17,30,197.0,52.0,0.8,13.2,82.0,173.58,137.9
2018,3,19,17,45,145.5,34.5,0.8,12.8,52.0,121.9,90.05
2018,3,19,18,0,94.0,17.0,0.8,12.4,22.0,63.5,0.0
2018,3,19,18,15,47.0,8.5,0.8,12.25,11.0,22.18,0.0
2018,3,19,18,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,3.15,10.2,2.0,1.91,0.0
2018,3,20,6,30,0.0,4.0,3.2,10.2,4.0,3.7,0.0
2018,3,20,6,45,0.0,5.5,3.3,10.2,5.5,5.09,0.0
2018,3,20,7,0,0.0,7.0,3.4,10.2,7.0,6.48,0.16
2018,3,20,7,15,0.0,8.5,3.25,10.25,8.5,7.87,1.49
2018,3,20,7,30,0.0,10.0,3.1,10.3,10.0,9.26,2.43
2018,3,20,7,45,0.0,12.5,3.0,10.3,12.5,11.58,4.46
2018,3,20,8,0,0.0,15.0,2.9,10.3,15.0,13.91,6.46
2018,3,20,8,15,0.0,18.5,3.0,10.4,18.5,17.16,9.25
2018,3,20,8,30,0.0,22.0,3.1,10.5,22.0,20.42,12.01
2018,3,20,8,45,0.0,25.5,3.25,10.6,25.5,23.68,14.75
2018,3,20,9,0,0.0,29.0,3.4,10.7,29.0,26.95,17.47
2018,3,20,9,15,0.0,37.5,3.55,10.8,37.5,34.87,24.14
2018,3,20,9,30,0.0,46.0,3.7,10.9,46.0,42.8,30.78
2018,3,20,9,45,0.0,57.5,3.8,11.0,57.5,53.54,39.75
2018,3,20,10,0,0.0,69.0,3.9,11.1,69.0,64.3,48.66
2018,3,20,10,15,0.0,64.0,4.0,11.2,64.0,59.65,44.64
2018,3,20,10,30,0.0,59.0,4.1,11.3,59.0,54.99,40.65
2018,3,20,10,45,0.0,67.0,4.2,11.45,67.0,62.48,46.82
2018,3,20,11,0,0.0,75.0,4.3,11.6,75.0,69.98,52.96
2018,3,20,11,15,0.0,80.0,4.4,11.7,80.0,74.67,56.78
2018,3,20,11,30,0.0,85.0,4.5,11.8,85.0,79.36,60.6
2018,3,20,11,45,0.0,79.0,4.6,11.95,79.0,73.75,55.89
2018,3,20,12,0,0.0,73.0,4.7,12.1,73.0,68.14,51.2
2018,3,20,12,15,0.0,72.0,4.75,12.2,72.0,67.21,50.4
2018,3,20,12,30,0.0,71.0,4.8,12.3,71.0,66.27,49.61
2018,3,20,12,45,0.0,71.0,4.85,12.35,71.0,66.27,49.62
2018,3,20,13,0,0.0,71.0,4.9,12.4,71.0,66.26,49.63
2018,3,20,13,15,0.0,69.0,4.8,12.45,69.0,64.38,48.1
2018,3,20,13,30,0.0,67.0,4.7,12.5,67.0,62.49,46.58
2018,3,20,13,45,0.0,67.5,4.6,12.5,67.5,62.95,47.02
2018,3,20,14,0,0.0,68.0,4.5,12.5,68.0,63.4,47.47
2018,3,20,14,15,0.0,69.0,4.4,12.5,69.0,64.31,48.32
2018,3,20,14,30,0.0,70.0,4.3,12.5,70.0,65.23,49.19
2018,3,20,14,45,0.0,71.0,4.2,12.45,71.0,66.15,50.08
2018,3,20,15,0,0.0,72.0,4.1,12.4,72.0,67.06,51.0
2018,3,20,15,15,0.0,75.0,4.1,12.4,75.0,69.84,53.49
2018,3,20,15,30,0.0,78.0,4.1,12.4,78.0,72.63,56.01
2018,3,20,15,45,0.0,93.0,3.95,12.25,93.0,87.11,68.47
2018,3,20,16,0,0.0,108.0,3.8,12.1,108.0,102.83,82.01
2018,3,20,16,15,0.0,101.0,3.75,12.0,101.0,96.46,76.91
2018,3,20,16,30,0.0,94.0,3.7,11.9,94.0,90.27,71.9
2018,3,20,16,45,0.0,75.0,3.65,11.8,75.0,71.31,55.85
2018,3,20,17,0,0.0,56.0,3.6,11.7,56.0,52.31,39.54
2018,3,20,17,15,0.0,43.0,3.5,11.6,43.0,39.96,28.74
2018,3,20,17,30,0.0,30.0,3.4,11.5,30.0,27.85,18.01
2018,3,20,17,45,5.5,20.0,3.35,11.45,20.5,20.81,11.24
2018,3,20,18,0,11.0,10.0,3.3,11.4,11.0,15.08,0.0
2018,3,20,18,15,5.5,5.0,3.25,11.35,5.5,6.42,0.0
2018,3,20,18,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,3,21,5,45,4.0,1.0,2.3,13.1,1.0,0.0,0.0
2018,3,21,6,0,8.0,2.0,2.2,13.1,2.0,0.0,0.0
2018,3,21,6,15,8.0,8.5,2.35,13.2,9.0,8.1,0.0
2018,3,21,6,30,8.0,15.0,2.5,13.3,16.0,14.11,3.17
2018,3,21,6,45,4.0,28.0,2.6,13.4,28.5,26.01,16.82
2018,3,21,7,0,0.0,41.0,2.7,13.5,41.0,37.91,27.97
2018,3,21,7,15,0.0,53.5,2.8,13.6,53.5,49.25,38.43
2018,3,21,7,30,0.0,66.0,2.9,13.7,66.0,60.58,46.32
2018,3,21,7,45,0.0,65.5,3.0,13.8,65.5,60.86,46.53
2018,3,21,8,0,0.0,65.0,3.1,13.9,65.0,60.46,46.06
2018,3,21,8,15,0.5,90.0,3.2,14.0,90.0,83.38,65.23
2018,3,21,8,30,1.0,115.0,3.3,14.1,115.0,106.21,84.06
2018,3,21,8,45,12.5,159.0,3.35,14.2,165.5,149.74,119.53
2018,3,21,9,0,24.0,203.0,3.4,14.3,216.0,194.97,155.97
2018,3,21,9,15,26.0,215.5,3.4,14.45,230.5,209.65,167.41
2018,3,21,9,30,28.0,228.0,3.4,14.6,245.0,224.87,179.27
2018,3,21,9,45,26.0,238.5,3.45,14.7,255.0,236.61,188.28
2018,3,21,10,0,24.0,249.0,3.5,14.8,265.0,246.26,195.57
2018,3,21,10,15,35.0,281.0,3.55,14.9,306.0,288.32,228.67
2018,3,21,10,30,46.0,313.0,3.6,15.0,347.0,330.09,261.13
2018,3,21,10,45,38.5,307.5,3.65,15.1,336.5,323.25,255.21
2018,3,21,11,0,31.0,302.0,3.7,15.2,326.0,315.44,248.69
2018,3,21,11,15,36.5,316.0,3.7,15.3,344.5,336.71,265.13
2018,3,21,11,30,42.0,330.0,3.7,15.4,363.0,358.5,281.83
2018,3,21,11,45,84.0,360.0,3.75,15.45,427.5,429.04,337.1
2018,3,21,12,0,126.0,390.0,3.8,15.5,492.0,512.39,400.92
2018,3,21,12,15,158.5,394.5,3.8,15.55,522.5,553.11,432.01
2018,3,21,12,30,191.0,399.0,3.8,15.6,553.0,594.48,463.55
2018,3,21,12,45,160.0,390.5,3.75,15.6,518.5,561.75,438.29
2018,3,21,13,0,129.0,382.0,3.7,15.6,484.0,527.43,412.06
2018,3,21,13,15,86.5,353.0,3.75,15.65,421.0,444.92,349.2
2018,3,21,13,30,44.0,324.0,3.8,15.7,358.0,374.41,294.4
2018,3,21,13,45,36.5,304.0,3.85,15.75,331.5,347.1,273.65
2018,3,21,14,0,29.0,284.0,3.9,15.8,305.0,319.52,252.41
2018,3,21,14,15,52.0,292.5,3.85,15.8,328.0,352.39,279.43
2018,3,21,14,30,75.0,301.0,3.8,15.8,351.0,385.11,306.05
2018,3,21,14,45,48.5,257.5,3.8,15.8,289.0,312.33,248.93
2018,3,21,15,0,22.0,214.0,3.8,15.8,227.0,229.01,182.61
2018,3,21,15,15,12.5,173.0,3.8,15.8,180.5,178.28,142.01
2018,3,21,15,30,3.0,132.0,3.8,15.8,134.0,128.47,101.42
2018,3,21,15,45,12.0,140.5,3.5,15.6,146.0,145.18,115.98
2018,3,21,16,0,21.0,149.0,3.2,15.4,158.0,162.14,130.65
2018,3,21,16,15,18.0,126.5,2.95,15.2,133.5,136.5,109.77
2018,3,21,16,30,15.0,104.0,2.7,15.0,109.0,111.0,88.77
2018,3,21,16,45,15.0,94.5,2.5,14.75,99.0,101.91,81.33
2018,3,21,17,0,15.0,85.0,2.3,14.5,89.0,93.19,73.94
2018,3,21,17,15,8.0,68.5,2.3,14.3,70.5,72.87,56.33
2018,3,21,17,30,1.0,52.0,2.3,14.1,52.0,53.25,39.12
2018,3,21,17,45,6.0,33.5,2.25,13.9,34.0,36.35,23.74
2018,3,21,18,0,11.0,15.0,2.2,13.7,16.0,18.56,0.0
2018,3,21,18,15,5.5,7.5,2.15,13.6,8.0,8.8,0.0
2018,3,21,18,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,3,22,5,45,1.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,3,22,6,0,2.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,3,22,6,15,2.0,2.5,3.6,12.45,2.5,2.38,0.0
2018,3,22,6,30,2.0,5.0,3.7,12.5,5.0,4.69,0.0
2018,3,22,6,45,1.0,6.5,3.75,12.6,6.5,6.01,0.0
2018,3,22,7,0,0.0,8.0,3.8,12.7,8.0,7.4,0.95
2018,3,22,7,15,0.0,10.0,3.9,12.8,10.0,9.26,2.69
2018,3,22,7,30,0.0,12.0,4.0,12.9,12.0,11.12,3.95
2018,3,22,7,45,0.0,17.5,4.05,13.0,17.5,16.22,8.35
2018,3,22,8,0,0.0,23.0,4.1,13.1,23.0,21.34,12.72
2018,3,22,8,15,0.0,40.5,4.2,13.35,40.5,37.62,26.56
2018,3,22,8,30,0.0,58.0,4.3,13.6,58.0,53.94,40.27
2018,3,22,8,45,0.0,79.0,4.4,13.8,79.0,73.56,56.59
2018,3,22,9,0,0.0,100.0,4.5,14.0,100.0,93.01,72.59
2018,3,22,9,15,7.0,118.5,4.55,14.2,123.0,113.26,89.08
2018,3,22,9,30,14.0,137.0,4.6,14.4,146.0,134.38,106.23
2018,3,22,9,45,61.5,215.5,4.65,14.65,257.5,235.26,188.36
2018,3,22,10,0,109.0,294.0,4.7,14.9,369.0,344.37,275.16
2018,3,22,10,15,150.0,235.0,4.6,14.9,342.5,323.78,259.84
2018,3,22,10,30,191.0,176.0,4.5,14.9,316.0,307.8,248.81
2018,3,22,10,45,108.5,183.5,4.45,14.95,263.5,260.01,208.82
2018,3,22,11,0,26.0,191.0,4.4,15.0,211.0,203.29,160.9
2018,3,22,11,15,46.0,246.5,4.35,14.95,283.0,275.72,219.06
2018,3,22,11,30,66.0,302.0,4.3,14.9,355.0,350.7,278.03
2018,3,22,11,45,96.5,334.0,4.2,14.9,412.0,413.47,327.06
2018,3,22,12,0,127.0,366.0,4.1,14.9,469.0,488.44,384.53
2018,3,22,12,15,150.5,376.0,4.05,14.85,498.0,526.39,413.61
2018,3,22,12,30,174.0,386.0,4.0,14.8,527.0,564.81,443.0
2018,3,22,12,45,373.0,310.0,3.95,14.7,608.5,702.46,551.77
2018,3,22,13,0,572.0,234.0,3.9,14.6,690.0,823.88,645.61
2018,3,22,13,15,417.5,255.0,3.85,14.45,584.0,698.2,550.48
2018,3,22,13,30,263.0,276.0,3.8,14.3,478.0,560.36,445.04
2018,3,22,13,45,239.5,291.0,3.8,14.1,470.5,555.84,442.1
2018,3,22,14,0,216.0,306.0,3.8,13.9,463.0,536.52,427.54
2018,3,22,14,15,256.0,269.0,3.8,13.65,447.5,546.57,437.99
2018,3,22,14,30,296.0,232.0,3.8,13.4,432.0,539.5,435.57
2018,3,22,14,45,349.5,197.0,3.8,13.2,420.0,559.24,453.71
2018,3,22,15,0,403.0,162.0,3.8,13.0,408.0,559.14,456.84
2018,3,22,15,15,257.5,167.0,3.8,13.0,320.0,415.17,341.69
2018,3,22,15,30,112.0,172.0,3.8,13.0,232.0,281.54,231.36
2018,3,22,15,45,73.0,159.0,3.85,12.35,196.5,222.03,182.95
2018,3,22,16,0,34.0,146.0,3.9,11.7,161.0,176.98,145.27
2018,3,22,16,15,196.0,123.0,3.9,11.35,194.5,287.92,242.78
2018,3,22,16,30,358.0,100.0,3.9,11.0,228.0,374.29,317.18
2018,3,22,16,45,402.0,89.5,3.95,10.7,211.5,373.24,316.29
2018,3,22,17,0,446.0,79.0,4.0,10.4,195.0,366.99,310.04
2018,3,22,17,15,344.0,66.0,3.9,10.1,143.5,276.0,230.99
2018,3,22,17,30,242.0,53.0,3.8,9.8,92.0,195.35,159.58
2018,3,22,17,45,180.0,37.5,3.7,9.45,60.5,139.21,107.24
2018,3,22,18,0,118.0,22.0,3.6,9.1,29.0,80.55,21.33
2018,3,22,18,15,59.0,11.0,3.55,8.9,14.5,28.24,0.0
2018,3,22,18,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.25,8.15,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.25,5.75,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.85,4.7,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.65,4.1,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.55,4.15,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,23,5,45,9.0,1.5,1.35,4.9,1.0,0.0,0.0
2018,3,23,6,0,18.0,3.0,1.3,5.1,2.0,0.0,0.0
2018,3,23,6,15,162.5,16.5,1.5,5.75,28.0,15.73,0.0
2018,3,23,6,30,307.0,30.0,1.7,6.4,54.0,25.22,13.6
2018,3,23,6,45,433.0,39.0,1.95,7.05,101.5,30.89,21.88
2018,3,23,7,0,559.0,48.0,2.2,7.7,149.0,36.46,27.47
2018,3,23,7,15,632.5,54.0,2.3,8.1,204.0,39.2,30.22
2018,3,23,7,30,706.0,60.0,2.4,8.5,259.0,67.34,38.86
2018,3,23,7,45,753.5,64.0,2.55,8.9,315.0,121.53,67.99
2018,3,23,8,0,801.0,68.0,2.7,9.3,371.0,181.48,114.05
2018,3,23,8,15,832.5,71.0,2.65,9.75,425.0,242.48,167.48
2018,3,23,8,30,864.0,74.0,2.6,10.2,479.0,306.59,225.42
2018,3,23,8,45,886.5,76.5,2.55,10.6,529.5,372.65,284.94
2018,3,23,9,0,909.0,79.0,2.5,11.0,580.0,437.0,341.67
2018,3,23,9,15,925.5,80.5,2.35,11.35,625.5,498.7,394.35
2018,3,23,9,30,942.0,82.0,2.2,11.7,671.0,560.41,444.91
2018,3,23,9,45,954.0,83.5,2.1,12.1,710.5,619.3,491.38
2018,3,23,10,0,966.0,85.0,2.0,12.5,750.0,677.13,535.21
2018,3,23,10,15,974.0,86.0,1.95,12.75,782.0,730.51,574.78
2018,3,23,10,30,982.0,87.0,1.9,13.0,814.0,781.9,610.27
2018,3,23,10,45,986.5,88.5,1.9,13.3,838.0,828.96,641.4
2018,3,23,11,0,991.0,90.0,1.9,13.6,862.0,873.28,670.25
2018,3,23,11,15,994.0,90.5,2.0,13.8,878.0,912.42,696.58
2018,3,23,11,30,997.0,91.0,2.1,14.0,894.0,948.31,720.66
2018,3,23,11,45,997.5,91.5,2.25,14.15,901.0,978.6,741.64
2018,3,23,12,0,998.0,92.0,2.4,14.3,908.0,1005.22,760.24
2018,3,23,12,15,998.0,91.5,2.5,14.35,907.0,1026.5,775.11
2018,3,23,12,30,998.0,91.0,2.6,14.4,906.0,1043.87,787.53
2018,3,23,12,45,995.5,90.5,2.75,14.5,896.0,1054.85,796.24
2018,3,23,13,0,993.0,90.0,2.9,14.6,886.0,1061.74,802.4
2018,3,23,13,15,988.5,89.5,2.95,14.55,868.0,1062.57,804.13
2018,3,23,13,30,984.0,89.0,3.0,14.5,850.0,1059.31,803.34
2018,3,23,13,45,977.5,88.0,3.1,14.45,823.5,1049.5,798.79
2018,3,23,14,0,971.0,87.0,3.2,14.4,797.0,1035.72,791.7
2018,3,23,14,15,961.5,85.5,3.2,14.3,763.0,1014.67,779.02
2018,3,23,14,30,952.0,84.0,3.2,14.2,729.0,989.98,763.96
2018,3,23,14,45,940.0,82.0,3.25,14.05,689.0,958.98,745.06
2018,3,23,15,0,928.0,80.0,3.3,13.9,649.0,924.82,723.85
2018,3,23,15,15,911.5,78.0,3.3,13.9,603.0,883.88,696.88
2018,3,23,15,30,895.0,76.0,3.3,13.9,557.0,840.56,667.97
2018,3,23,15,45,840.0,79.5,3.35,13.45,498.0,777.8,625.62
2018,3,23,16,0,785.0,83.0,3.4,13.0,439.0,709.1,577.77
2018,3,23,16,15,680.0,88.5,3.25,12.6,370.5,612.28,505.73
2018,3,23,16,30,575.0,94.0,3.1,12.2,302.0,518.34,431.53
2018,3,23,16,45,459.5,90.5,3.0,11.75,240.0,410.51,344.22
2018,3,23,17,0,344.0,87.0,2.9,11.3,178.0,318.41,267.0
2018,3,23,17,15,285.5,71.5,2.75,10.7,135.5,252.37,210.11
2018,3,23,17,30,227.0,56.0,2.6,10.1,93.0,192.07,156.54
2018,3,23,17,45,155.0,39.0,2.4,9.5,60.0,122.12,93.86
2018,3,23,18,0,83.0,22.0,2.2,8.9,27.0,62.62,21.25
2018,3,23,18,15,41.5,11.0,2.2,8.7,13.5,22.99,0.0
2018,3,23,18,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,24,5,45,7.5,1.5,1.35,7.1,1.5,0.0,0.0
2018,3,24,6,0,15.0,3.0,1.3,7.3,3.0,0.0,0.0
2018,3,24,6,15,123.0,17.0,1.45,7.75,26.5,16.2,0.0
2018,3,24,6,30,231.0,31.0,1.6,8.2,50.0,24.46,13.76
2018,3,24,6,45,172.5,35.5,1.7,8.7,55.5,27.0,18.37
2018,3,24,7,0,114.0,40.0,1.8,9.2,61.0,32.63,23.9
2018,3,24,7,15,69.0,59.0,1.85,9.45,73.0,50.28,40.12
2018,3,24,7,30,24.0,78.0,1.9,9.7,85.0,69.8,54.51
2018,3,24,7,45,98.5,117.5,1.95,10.0,154.0,108.46,83.8
2018,3,24,8,0,173.0,157.0,2.0,10.3,223.0,160.41,123.68
2018,3,24,8,15,163.0,179.5,2.05,10.5,248.5,190.71,149.68
2018,3,24,8,30,153.0,202.0,2.1,10.7,274.0,219.97,174.83
2018,3,24,8,45,132.5,218.5,2.2,10.9,285.5,239.62,191.98
