Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,9,30,896.0,98.0,1.0,17.7,702.0,579.82,443.66
2018,4,3,9,45,907.5,99.5,0.9,18.25,739.5,635.8,483.94
2018,4,3,10,0,919.0,101.0,0.8,18.8,777.0,690.73,521.61
2018,4,3,10,15,926.5,102.5,0.85,19.25,807.5,741.6,557.02
2018,4,3,10,30,934.0,104.0,0.9,19.7,838.0,790.54,588.37
2018,4,3,10,45,939.5,105.5,0.95,20.15,861.5,835.77,616.73
2018,4,3,11,0,945.0,107.0,1.0,20.6,885.0,878.47,643.13
2018,4,3,11,15,948.5,107.5,1.05,20.75,900.0,915.74,666.56
2018,4,3,11,30,952.0,108.0,1.1,20.9,915.0,949.96,687.99
2018,4,3,11,45,953.5,108.0,1.1,21.1,921.5,978.63,704.88
2018,4,3,12,0,955.0,108.0,1.1,21.3,928.0,1003.83,719.61
2018,4,3,12,15,950.5,110.5,1.15,21.35,925.5,1022.36,731.6
2018,4,3,12,30,946.0,113.0,1.2,21.4,923.0,1037.07,741.4
2018,4,3,12,45,939.0,115.0,1.2,21.5,911.5,1044.95,746.06
2018,4,3,13,0,932.0,117.0,1.2,21.6,900.0,1048.93,748.54
2018,4,3,13,15,928.0,116.5,1.25,21.55,882.0,1049.32,750.36
2018,4,3,13,30,924.0,116.0,1.3,21.5,864.0,1045.87,749.98
2018,4,3,13,45,918.0,114.0,1.35,21.45,838.0,1035.02,745.14
2018,4,3,14,0,912.0,112.0,1.4,21.4,812.0,1020.43,738.12
2018,4,3,14,15,902.0,110.0,1.45,21.25,778.0,998.38,726.71
2018,4,3,14,30,892.0,108.0,1.5,21.1,744.0,972.95,713.18
2018,4,3,14,45,878.5,106.0,1.55,20.95,703.5,941.11,695.39
2018,4,3,15,0,865.0,104.0,1.6,20.8,663.0,914.12,680.69
2018,4,3,15,15,848.0,101.0,1.6,20.8,617.5,872.34,654.88
2018,4,3,15,30,831.0,98.0,1.6,20.8,572.0,828.38,627.44
2018,4,3,15,45,806.5,94.5,1.8,20.25,521.5,775.91,596.83
2018,4,3,16,0,782.0,91.0,2.0,19.7,471.0,722.4,564.17
2018,4,3,16,15,747.5,87.0,1.95,19.1,417.5,660.37,522.4
2018,4,3,16,30,713.0,83.0,1.9,18.5,364.0,602.47,481.57
2018,4,3,16,45,655.0,78.0,1.9,17.9,307.0,526.22,424.5
2018,4,3,17,0,597.0,73.0,1.9,17.3,250.0,453.73,368.04
2018,4,3,17,15,515.0,65.0,1.8,16.4,195.5,369.3,299.8
2018,4,3,17,30,433.0,57.0,1.7,15.5,141.0,292.23,234.96
2018,4,3,17,45,338.0,46.0,1.65,14.65,99.0,214.48,167.77
2018,4,3,18,0,243.0,35.0,1.6,13.8,57.0,148.95,105.75
2018,4,3,18,15,132.5,20.0,1.6,13.4,31.0,59.6,0.0
2018,4,3,18,30,22.0,5.0,1.6,13.0,5.0,0.0,0.0
2018,4,3,18,45,11.0,2.5,1.6,12.6,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,4,5,45,2.0,5.5,1.05,11.25,5.5,0.0,0.0
2018,4,4,6,0,4.0,11.0,1.0,11.5,11.0,10.48,0.0
2018,4,4,6,15,3.0,27.5,1.05,11.9,27.5,24.95,14.26
2018,4,4,6,30,2.0,44.0,1.1,12.3,44.0,39.51,29.07
2018,4,4,6,45,59.0,66.0,1.15,12.7,80.0,54.55,43.04
2018,4,4,7,0,116.0,88.0,1.2,13.1,116.0,71.3,58.23
2018,4,4,7,15,147.5,111.0,1.2,13.6,155.5,89.0,73.87
2018,4,4,7,30,179.0,134.0,1.2,14.1,195.0,121.46,90.89
2018,4,4,7,45,258.0,148.5,1.25,14.6,252.5,154.59,112.78
2018,4,4,8,0,337.0,163.0,1.3,15.1,310.0,201.29,147.7
2018,4,4,8,15,400.5,171.5,1.3,15.65,366.5,246.34,183.37
2018,4,4,8,30,464.0,180.0,1.3,16.2,423.0,301.5,227.82
2018,4,4,8,45,520.0,181.5,1.3,16.8,477.5,354.89,270.97
2018,4,4,9,0,576.0,183.0,1.3,17.4,532.0,413.95,317.88
2018,4,4,9,15,596.5,191.0,1.4,17.85,574.5,468.08,360.72
2018,4,4,9,30,617.0,199.0,1.5,18.3,617.0,522.17,402.45
2018,4,4,9,45,585.5,224.5,1.55,18.7,638.5,561.07,431.34
2018,4,4,10,0,554.0,250.0,1.6,19.1,660.0,597.18,457.22
2018,4,4,10,15,538.0,258.5,1.65,19.15,669.5,624.13,476.92
2018,4,4,10,30,522.0,267.0,1.7,19.2,679.0,648.27,494.25
2018,4,4,10,45,408.0,326.0,1.75,19.25,653.5,641.63,486.96
2018,4,4,11,0,294.0,385.0,1.8,19.3,628.0,621.16,469.68
2018,4,4,11,15,271.5,400.0,1.7,19.15,627.5,631.66,476.17
2018,4,4,11,30,249.0,415.0,1.6,19.0,627.0,640.0,480.76
2018,4,4,11,45,277.0,414.5,1.5,18.85,652.0,676.47,506.34
2018,4,4,12,0,305.0,414.0,1.4,18.7,677.0,713.16,531.46
2018,4,4,12,15,289.5,417.5,1.35,18.65,666.5,712.56,529.99
2018,4,4,12,30,274.0,421.0,1.3,18.6,656.0,710.16,527.69
2018,4,4,12,45,371.5,380.5,1.25,18.55,695.5,769.91,571.32
2018,4,4,13,0,469.0,340.0,1.2,18.5,735.0,840.52,620.44
2018,4,4,13,15,433.0,345.5,1.35,18.6,704.5,815.58,604.24
2018,4,4,13,30,397.0,351.0,1.5,18.7,674.0,777.09,579.88
2018,4,4,13,45,384.0,342.5,1.65,18.8,647.0,755.94,567.58
2018,4,4,14,0,371.0,334.0,1.8,18.9,620.0,733.14,553.69
2018,4,4,14,15,317.0,330.0,1.95,18.85,567.0,674.5,513.58
2018,4,4,14,30,263.0,326.0,2.1,18.8,514.0,616.07,472.83
2018,4,4,14,45,295.5,302.0,2.25,18.8,502.5,615.83,475.97
2018,4,4,15,0,328.0,278.0,2.4,18.8,491.0,612.62,476.51
2018,4,4,15,15,442.0,223.5,2.4,18.8,489.5,655.89,512.45
2018,4,4,15,30,556.0,169.0,2.4,18.8,488.0,676.88,531.91
2018,4,4,15,45,474.5,172.0,2.4,18.35,427.5,595.89,472.65
2018,4,4,16,0,393.0,175.0,2.4,17.9,367.0,519.06,415.57
2018,4,4,16,15,250.0,159.5,2.25,17.35,276.5,369.69,299.63
2018,4,4,16,30,107.0,144.0,2.1,16.8,186.0,233.89,189.96
2018,4,4,16,45,180.0,122.5,1.9,16.3,181.5,261.83,214.83
2018,4,4,17,0,253.0,101.0,1.7,15.8,177.0,271.35,223.22
2018,4,4,17,15,253.5,84.0,1.6,15.2,147.0,239.82,196.44
2018,4,4,17,30,254.0,67.0,1.5,14.6,117.0,216.65,175.15
2018,4,4,17,45,197.5,50.5,1.4,14.0,82.0,160.0,125.42
2018,4,4,18,0,141.0,34.0,1.3,13.4,47.0,109.99,78.51
2018,4,4,18,15,78.0,19.5,1.25,13.2,26.0,51.28,0.0
2018,4,4,18,30,15.0,5.0,1.2,13.0,5.0,4.77,0.0
2018,4,4,18,45,7.5,2.5,1.15,12.85,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,5,5,45,5.0,3.5,1.15,10.35,3.5,0.0,0.0
2018,4,5,6,0,10.0,7.0,1.1,10.6,7.0,6.67,0.0
2018,4,5,6,15,5.0,14.5,1.25,11.2,14.5,13.63,5.53
2018,4,5,6,30,0.0,22.0,1.4,11.8,22.0,20.4,12.4
2018,4,5,6,45,0.0,28.0,1.5,12.4,28.0,25.97,17.67
2018,4,5,7,0,0.0,34.0,1.6,13.0,34.0,31.55,22.8
2018,4,5,7,15,57.0,74.0,1.5,13.55,93.5,62.69,50.63
2018,4,5,7,30,114.0,114.0,1.4,14.1,153.0,103.16,77.89
2018,4,5,7,45,133.0,142.5,1.35,14.65,195.5,137.88,104.53
2018,4,5,8,0,152.0,171.0,1.3,15.2,238.0,175.58,134.35
2018,4,5,8,15,95.5,169.0,1.1,15.45,213.0,172.22,133.85
2018,4,5,8,30,39.0,167.0,0.9,15.7,188.0,162.76,127.7
2018,4,5,8,45,157.0,216.5,0.75,16.0,311.0,252.35,196.79
2018,4,5,9,0,275.0,266.0,0.6,16.3,434.0,357.19,275.83
2018,4,5,9,15,264.5,289.5,0.55,16.75,460.0,392.11,301.34
2018,4,5,9,30,254.0,313.0,0.5,17.2,486.0,425.82,325.57
2018,4,5,9,45,254.5,330.5,0.45,17.6,512.0,459.5,349.19
2018,4,5,10,0,255.0,348.0,0.4,18.0,538.0,492.93,371.97
2018,4,5,10,15,279.5,356.5,0.5,18.55,572.0,534.34,401.45
2018,4,5,10,30,304.0,365.0,0.6,19.1,606.0,577.28,431.53
2018,4,5,10,45,384.0,335.0,0.7,19.65,648.0,627.67,468.06
2018,4,5,11,0,464.0,305.0,0.8,20.2,690.0,688.19,510.87
2018,4,5,11,15,400.0,337.5,1.0,20.25,673.5,685.83,509.0
2018,4,5,11,30,336.0,370.0,1.2,20.3,657.0,671.89,499.61
2018,4,5,11,45,484.0,325.5,1.4,20.35,742.5,783.06,580.83
2018,4,5,12,0,632.0,281.0,1.6,20.4,828.0,893.26,658.64
2018,4,5,12,15,491.5,336.0,1.85,20.15,761.0,830.33,615.31
2018,4,5,12,30,351.0,391.0,2.1,19.9,694.0,753.31,562.45
2018,4,5,12,45,262.0,408.5,2.3,19.65,633.0,692.69,520.55
2018,4,5,13,0,173.0,426.0,2.5,19.4,572.0,616.94,466.57
2018,4,5,13,15,151.0,415.0,2.55,19.1,540.5,587.19,446.3
2018,4,5,13,30,129.0,404.0,2.6,18.8,509.0,556.47,424.78
2018,4,5,13,45,123.0,388.5,2.65,18.55,486.0,535.88,410.97
2018,4,5,14,0,117.0,373.0,2.7,18.3,463.0,514.59,396.5
2018,4,5,14,15,118.5,357.5,2.7,18.05,445.5,499.95,386.99
2018,4,5,14,30,120.0,342.0,2.7,17.8,428.0,484.61,376.9
2018,4,5,14,45,150.0,322.5,2.75,17.55,424.0,490.4,383.75
2018,4,5,15,0,180.0,303.0,2.8,17.3,420.0,494.1,388.96
2018,4,5,15,15,200.0,279.0,2.8,17.3,401.0,481.44,381.16
2018,4,5,15,30,220.0,255.0,2.8,17.3,382.0,466.67,371.76
2018,4,5,15,45,181.0,233.5,2.55,16.7,332.0,405.01,324.8
2018,4,5,16,0,142.0,212.0,2.3,16.1,282.0,345.54,278.85
2018,4,5,16,15,137.0,186.0,2.2,15.8,247.5,307.92,250.23
2018,4,5,16,30,132.0,160.0,2.1,15.5,213.0,270.12,220.77
2018,4,5,16,45,155.5,138.5,1.95,15.2,192.0,255.87,210.21
2018,4,5,17,0,179.0,117.0,1.8,14.9,171.0,238.86,196.6
2018,4,5,17,15,159.0,95.5,1.7,14.55,136.5,195.76,160.25
2018,4,5,17,30,139.0,74.0,1.6,14.2,102.0,161.85,130.59
2018,4,5,17,45,102.0,54.5,1.55,13.9,71.5,110.02,85.48
2018,4,5,18,0,65.0,35.0,1.5,13.6,41.0,69.36,48.49
2018,4,5,18,15,37.0,19.5,1.45,13.45,22.5,35.51,0.0
2018,4,5,18,30,9.0,4.0,1.4,13.3,4.0,3.81,0.0
2018,4,5,18,45,4.5,2.0,1.4,13.15,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,6,5,45,0.0,3.0,1.1,12.8,3.0,2.86,0.0
2018,4,6,6,0,0.0,6.0,1.1,12.9,6.0,5.55,0.0
2018,4,6,6,15,0.0,14.0,1.2,13.05,14.0,12.97,5.12
2018,4,6,6,30,0.0,22.0,1.3,13.2,22.0,20.4,12.35
2018,4,6,6,45,0.0,29.0,1.35,13.4,29.0,26.91,18.45
2018,4,6,7,0,0.0,36.0,1.4,13.6,36.0,33.42,24.42
2018,4,6,7,15,0.0,27.5,1.5,13.85,27.5,25.51,16.33
2018,4,6,7,30,0.0,19.0,1.6,14.1,19.0,17.62,9.51
2018,4,6,7,45,0.0,46.0,1.65,14.35,46.0,42.74,30.9
2018,4,6,8,0,0.0,73.0,1.7,14.6,73.0,67.94,51.99
2018,4,6,8,15,2.0,92.0,1.75,14.85,93.0,85.98,66.71
2018,4,6,8,30,4.0,111.0,1.8,15.1,113.0,104.07,81.31
2018,4,6,8,45,29.5,168.0,1.9,15.35,186.0,164.0,129.56
2018,4,6,9,0,55.0,225.0,2.0,15.6,259.0,228.17,180.42
2018,4,6,9,15,51.5,255.0,2.1,15.85,288.5,257.98,203.47
2018,4,6,9,30,48.0,285.0,2.2,16.1,318.0,287.84,226.31
2018,4,6,9,45,33.5,258.5,2.3,16.3,282.0,259.87,203.95
2018,4,6,10,0,19.0,232.0,2.4,16.5,246.0,228.05,178.56
2018,4,6,10,15,13.5,219.0,2.5,16.8,229.0,213.64,166.84
2018,4,6,10,30,8.0,206.0,2.6,17.1,212.0,198.48,154.46
2018,4,6,10,45,7.0,186.5,2.65,17.35,192.0,180.07,139.69
2018,4,6,11,0,6.0,167.0,2.7,17.6,172.0,161.39,124.71
2018,4,6,11,15,7.5,186.0,2.75,17.75,192.5,181.07,140.17
2018,4,6,11,30,9.0,205.0,2.8,17.9,213.0,200.97,155.66
2018,4,6,11,45,12.0,234.5,2.9,18.0,245.0,232.55,180.27
2018,4,6,12,0,15.0,264.0,3.0,18.1,277.0,264.6,205.04
2018,4,6,12,15,18.5,286.0,2.95,18.0,302.0,290.27,224.87
2018,4,6,12,30,22.0,308.0,2.9,17.9,327.0,316.3,244.92
2018,4,6,12,45,22.0,308.5,2.9,17.8,327.5,317.82,246.18
2018,4,6,13,0,22.0,309.0,2.9,17.7,328.0,319.28,247.53
2018,4,6,13,15,38.0,323.5,2.9,17.55,355.0,363.66,282.3
2018,4,6,13,30,54.0,338.0,2.9,17.4,382.0,396.7,308.18
2018,4,6,13,45,45.5,309.5,2.85,17.25,346.0,359.18,279.84
2018,4,6,14,0,37.0,281.0,2.8,17.1,310.0,321.35,251.27
2018,4,6,14,15,23.5,247.5,2.8,17.0,265.5,273.18,214.11
2018,4,6,14,30,10.0,214.0,2.8,16.9,221.0,215.34,168.8
2018,4,6,14,45,11.0,205.5,2.75,16.8,213.0,208.08,163.65
2018,4,6,15,0,12.0,197.0,2.7,16.7,205.0,200.76,158.33
2018,4,6,15,15,18.0,191.5,2.7,16.7,202.5,200.87,159.12
2018,4,6,15,30,24.0,186.0,2.7,16.7,200.0,210.17,167.25
2018,4,6,15,45,13.0,145.5,2.65,16.6,153.0,149.96,118.78
2018,4,6,16,0,2.0,105.0,2.6,16.5,106.0,100.5,78.33
2018,4,6,16,15,49.5,123.5,2.55,16.35,143.5,160.97,130.12
2018,4,6,16,30,97.0,142.0,2.5,16.2,181.0,224.19,183.14
2018,4,6,16,45,68.5,103.0,2.4,16.1,128.5,157.29,127.82
2018,4,6,17,0,40.0,64.0,2.3,16.0,76.0,86.43,68.36
2018,4,6,17,15,44.0,52.5,2.15,15.8,63.5,80.92,63.6
2018,4,6,17,30,48.0,41.0,2.0,15.6,51.0,68.25,52.33
2018,4,6,17,45,32.0,31.5,1.8,15.4,37.5,49.01,35.21
2018,4,6,18,0,16.0,22.0,1.6,15.2,24.0,27.05,15.73
2018,4,6,18,15,8.0,12.5,1.55,15.1,13.5,14.21,0.0
2018,4,6,18,30,0.0,3.0,1.5,15.0,3.0,2.86,0.0
2018,4,6,18,45,0.0,1.5,1.45,14.95,1.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,4,7,5,45,24.5,4.5,2.65,14.25,5.5,4.29,0.0
2018,4,7,6,0,49.0,9.0,2.9,14.3,11.0,6.95,0.0
2018,4,7,6,15,67.5,12.5,2.95,14.3,20.0,9.42,2.22
2018,4,7,6,30,86.0,16.0,3.0,14.3,29.0,11.79,4.72
2018,4,7,6,45,43.0,16.0,3.05,14.3,22.5,13.36,6.28
2018,4,7,7,0,0.0,16.0,3.1,14.3,16.0,14.82,7.67
2018,4,7,7,15,0.0,23.5,3.05,14.3,23.5,21.79,13.09
2018,4,7,7,30,0.0,31.0,3.0,14.3,31.0,28.77,19.03
2018,4,7,7,45,2.0,55.5,2.95,14.35,56.5,51.88,38.53
2018,4,7,8,0,4.0,80.0,2.9,14.4,82.0,75.29,58.02
2018,4,7,8,15,44.0,139.0,2.95,14.75,162.5,136.71,107.5
2018,4,7,8,30,84.0,198.0,3.0,15.1,243.0,203.75,161.07
2018,4,7,8,45,226.0,223.0,3.0,15.4,359.5,283.31,222.91
2018,4,7,9,0,368.0,248.0,3.0,15.7,476.0,384.02,301.75
2018,4,7,9,15,554.5,203.0,3.05,16.05,572.5,461.11,362.66
2018,4,7,9,30,741.0,158.0,3.1,16.4,669.0,557.08,438.09
2018,4,7,9,45,774.0,155.5,3.15,16.75,714.0,615.9,483.53
2018,4,7,10,0,807.0,153.0,3.2,17.1,759.0,676.43,529.29
2018,4,7,10,15,648.0,223.5,3.25,17.3,722.5,672.69,524.21
2018,4,7,10,30,489.0,294.0,3.3,17.5,686.0,652.2,506.27
2018,4,7,10,45,384.5,342.5,3.3,17.7,656.0,636.5,492.27
2018,4,7,11,0,280.0,391.0,3.3,17.9,626.0,616.6,474.59
2018,4,7,11,15,346.5,380.5,3.4,17.95,676.0,677.32,520.58
2018,4,7,11,30,413.0,370.0,3.5,18.0,726.0,747.08,571.94
2018,4,7,11,45,550.0,311.5,3.55,18.05,789.0,830.52,634.59
2018,4,7,12,0,687.0,253.0,3.6,18.1,852.0,918.9,699.49
2018,4,7,12,15,643.0,275.5,3.65,18.1,835.0,916.32,696.2
2018,4,7,12,30,599.0,298.0,3.7,18.1,818.0,908.33,689.94
2018,4,7,12,45,744.0,224.0,3.75,18.05,863.0,987.48,747.83
2018,4,7,13,0,889.0,150.0,3.8,18.0,908.0,1054.86,793.69
2018,4,7,13,15,867.0,156.5,3.85,17.95,882.5,1044.96,787.55
2018,4,7,13,30,845.0,163.0,3.9,17.9,857.0,1031.3,779.64
2018,4,7,13,45,837.5,159.5,3.9,17.8,829.5,1017.81,771.77
2018,4,7,14,0,830.0,156.0,3.9,17.7,802.0,1000.8,761.6
2018,4,7,14,15,779.5,164.0,3.95,17.6,751.0,957.25,733.51
2018,4,7,14,30,729.0,172.0,4.0,17.5,700.0,906.56,700.29
2018,4,7,14,45,759.0,150.0,4.0,17.35,673.5,895.47,694.69
2018,4,7,15,0,789.0,128.0,4.0,17.2,647.0,875.03,682.25
2018,4,7,15,15,796.0,118.0,4.0,17.2,611.0,848.31,665.02
2018,4,7,15,30,803.0,108.0,4.0,17.2,575.0,818.08,645.24
2018,4,7,15,45,781.0,106.5,3.95,16.75,528.5,770.61,613.52
2018,4,7,16,0,759.0,105.0,3.9,16.3,482.0,726.01,583.5
2018,4,7,16,15,723.5,100.5,3.85,15.95,428.0,663.5,539.06
2018,4,7,16,30,688.0,96.0,3.8,15.6,374.0,601.73,492.64
2018,4,7,16,45,643.0,89.5,3.7,15.25,320.5,532.77,438.77
2018,4,7,17,0,598.0,83.0,3.6,14.9,267.0,466.3,385.05
2018,4,7,17,15,524.0,75.5,3.4,14.35,213.5,386.08,318.32
2018,4,7,17,30,450.0,68.0,3.2,13.8,160.0,311.97,254.48
2018,4,7,17,45,337.5,55.5,2.95,13.25,113.0,224.85,178.69
2018,4,7,18,0,225.0,43.0,2.7,12.7,66.0,151.45,112.36
2018,4,7,18,15,123.5,25.5,2.75,12.45,37.0,77.57,1.41
2018,4,7,18,30,22.0,8.0,2.8,12.2,8.0,13.17,0.0
2018,4,7,18,45,11.0,4.0,2.85,11.95,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,8,5,45,56.5,12.0,3.35,9.45,15.0,11.44,0.0
2018,4,8,6,0,113.0,24.0,3.5,9.6,30.0,19.18,0.0
2018,4,8,6,15,238.5,39.0,3.65,9.95,70.5,30.54,20.5
2018,4,8,6,30,364.0,54.0,3.8,10.3,111.0,41.44,31.3
2018,4,8,6,45,454.5,64.0,4.0,10.65,163.0,49.22,38.76
2018,4,8,7,0,545.0,74.0,4.2,11.0,215.0,54.7,43.88
2018,4,8,7,15,603.0,80.5,4.25,11.45,269.5,68.27,45.45
2018,4,8,7,30,661.0,87.0,4.3,11.9,324.0,118.59,69.91
2018,4,8,7,45,702.0,92.0,4.35,12.3,379.0,172.42,109.33
2018,4,8,8,0,743.0,97.0,4.4,12.7,434.0,231.08,158.8
2018,4,8,8,15,772.0,101.0,4.35,13.1,486.5,290.24,211.57
2018,4,8,8,30,801.0,105.0,4.3,13.5,539.0,355.25,269.31
2018,4,8,8,45,822.5,107.5,4.25,13.95,587.5,415.02,322.06
2018,4,8,9,0,844.0,110.0,4.2,14.4,636.0,476.1,374.39
2018,4,8,9,15,862.0,111.5,4.1,14.75,680.0,535.5,423.83
2018,4,8,9,30,880.0,113.0,4.0,15.1,724.0,595.18,471.91
2018,4,8,9,45,895.0,113.0,3.95,15.45,762.0,651.69,516.2
2018,4,8,10,0,910.0,113.0,3.9,15.8,800.0,706.75,558.09
2018,4,8,10,15,917.5,115.0,3.85,16.1,830.5,757.45,595.61
2018,4,8,10,30,925.0,117.0,3.8,16.4,861.0,806.23,628.85
2018,4,8,10,45,930.5,118.0,3.8,16.65,883.5,850.34,658.67
2018,4,8,11,0,936.0,119.0,3.8,16.9,906.0,891.93,686.43
2018,4,8,11,15,938.5,119.5,3.8,17.1,920.0,927.75,710.07
2018,4,8,11,30,941.0,120.0,3.8,17.3,934.0,960.48,731.48
2018,4,8,11,45,941.5,120.5,3.85,17.55,940.0,988.14,749.53
2018,4,8,12,0,942.0,121.0,3.9,17.8,946.0,1012.34,765.27
2018,4,8,12,15,941.5,120.5,3.9,17.9,943.5,1031.0,777.42
2018,4,8,12,30,941.0,120.0,3.9,18.0,941.0,1045.95,787.2
2018,4,8,12,45,939.5,119.5,3.95,18.1,931.0,1056.15,794.28
2018,4,8,13,0,938.0,119.0,4.0,18.2,921.0,1062.52,798.97
2018,4,8,13,15,933.5,118.0,4.0,18.2,902.0,1061.52,798.83
2018,4,8,13,30,929.0,117.0,4.0,18.2,883.0,1056.66,796.32
2018,4,8,13,45,921.5,116.5,4.0,18.2,856.5,1045.58,789.78
2018,4,8,14,0,914.0,116.0,4.0,18.2,830.0,1030.82,780.93
2018,4,8,14,15,904.0,114.0,4.0,18.1,796.0,1008.42,767.29
2018,4,8,14,30,894.0,112.0,4.0,18.0,762.0,982.67,751.45
2018,4,8,14,45,880.0,110.0,3.95,17.95,721.0,958.03,735.96
2018,4,8,15,0,866.0,108.0,3.9,17.9,680.0,922.34,712.75
2018,4,8,15,15,848.5,106.0,3.9,17.9,634.5,880.98,685.62
2018,4,8,15,30,831.0,104.0,3.9,17.9,589.0,837.48,656.73
2018,4,8,15,45,806.0,100.5,3.85,17.5,538.0,784.34,621.19
2018,4,8,16,0,781.0,97.0,3.8,17.1,487.0,730.22,584.31
2018,4,8,16,15,746.0,92.5,3.65,16.7,432.5,670.54,542.09
2018,4,8,16,30,711.0,88.0,3.5,16.3,378.0,608.21,495.84
2018,4,8,16,45,662.5,83.0,3.4,15.95,323.0,537.81,441.14
2018,4,8,17,0,614.0,78.0,3.3,15.6,268.0,470.22,386.81
2018,4,8,17,15,543.5,70.0,3.05,14.85,214.5,390.73,321.21
2018,4,8,17,30,473.0,62.0,2.8,14.1,161.0,317.3,258.33
2018,4,8,17,45,364.5,51.0,2.55,13.35,114.0,231.2,183.65
2018,4,8,18,0,256.0,40.0,2.3,12.6,67.0,158.62,118.23
2018,4,8,18,15,144.5,24.0,2.3,12.25,37.5,82.64,12.8
2018,4,8,18,30,33.0,8.0,2.3,11.9,8.0,15.96,0.0
2018,4,8,18,45,16.5,4.0,2.25,11.55,4.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,9,5,45,22.0,10.0,1.65,9.75,11.5,9.53,0.0
2018,4,9,6,0,44.0,20.0,1.7,10.3,23.0,17.46,1.04
2018,4,9,6,15,59.0,36.0,1.85,11.05,43.5,30.77,20.83
2018,4,9,6,30,74.0,52.0,2.0,11.8,64.0,43.84,33.31
2018,4,9,6,45,44.0,71.0,2.15,12.55,79.0,61.18,49.16
2018,4,9,7,0,14.0,90.0,2.3,13.3,94.0,79.18,65.27
2018,4,9,7,15,45.5,116.5,2.25,13.95,132.5,98.39,77.55
2018,4,9,7,30,77.0,143.0,2.2,14.6,171.0,127.05,98.76
2018,4,9,7,45,153.0,166.0,2.15,15.25,232.5,160.67,122.16
2018,4,9,8,0,229.0,189.0,2.1,15.9,294.0,204.6,154.77
2018,4,9,8,15,305.5,199.5,2.05,16.55,356.5,251.83,191.1
2018,4,9,8,30,382.0,210.0,2.0,17.2,419.0,307.91,235.14
2018,4,9,8,45,455.5,207.5,1.95,17.8,477.5,359.05,275.67
2018,4,9,9,0,529.0,205.0,1.9,18.4,536.0,419.6,323.19
2018,4,9,9,15,576.5,204.5,1.8,19.05,588.0,476.08,366.64
2018,4,9,9,30,624.0,204.0,1.7,19.7,640.0,537.62,412.57
2018,4,9,9,45,642.0,210.5,1.6,20.3,679.0,590.17,450.37
2018,4,9,10,0,660.0,217.0,1.5,20.9,718.0,643.13,487.13
2018,4,9,10,15,777.0,175.5,1.45,21.4,787.0,720.4,541.93
2018,4,9,10,30,894.0,134.0,1.4,21.9,856.0,800.99,596.09
2018,4,9,10,45,902.0,133.0,1.3,22.4,878.5,844.01,620.75
2018,4,9,11,0,910.0,132.0,1.2,22.9,901.0,884.74,643.66
2018,4,9,11,15,913.5,133.0,1.25,23.2,915.5,921.07,665.99
2018,4,9,11,30,917.0,134.0,1.3,23.5,930.0,954.46,686.39
2018,4,9,11,45,919.5,133.0,1.3,23.8,936.0,981.88,702.18
2018,4,9,12,0,922.0,132.0,1.3,24.1,942.0,1005.98,715.93
2018,4,9,12,15,926.5,128.5,1.35,24.25,941.0,1026.02,728.47
2018,4,9,12,30,931.0,125.0,1.4,24.4,940.0,1042.52,738.95
2018,4,9,12,45,934.5,120.5,1.45,24.55,930.5,1053.32,746.07
2018,4,9,13,0,938.0,116.0,1.5,24.7,921.0,1060.3,751.04
2018,4,9,13,15,880.5,136.5,1.5,24.75,879.5,1029.32,732.2
2018,4,9,13,30,823.0,157.0,1.5,24.8,838.0,1004.49,717.63
2018,4,9,13,45,549.5,253.0,1.5,24.8,701.5,836.46,609.07
2018,4,9,14,0,276.0,349.0,1.5,24.8,565.0,656.89,483.5
2018,4,9,14,15,253.0,338.0,1.5,24.7,530.0,621.32,461.1
2018,4,9,14,30,230.0,327.0,1.5,24.6,495.0,571.14,427.16
2018,4,9,14,45,322.0,285.5,1.5,24.5,506.5,621.26,466.48
2018,4,9,15,0,414.0,244.0,1.5,24.4,518.0,665.13,500.24
2018,4,9,15,15,537.0,193.5,1.5,24.4,524.0,705.75,532.43
2018,4,9,15,30,660.0,143.0,1.5,24.4,530.0,742.29,560.27
2018,4,9,15,45,461.0,171.5,1.45,24.0,430.5,584.62,448.4
2018,4,9,16,0,262.0,200.0,1.4,23.6,331.0,434.57,337.44
2018,4,9,16,15,203.0,182.5,1.35,22.95,277.5,350.69,275.76
2018,4,9,16,30,144.0,165.0,1.3,22.3,224.0,283.26,224.21
2018,4,9,16,45,88.5,126.0,1.2,21.65,160.5,196.9,156.33
2018,4,9,17,0,33.0,87.0,1.1,21.0,97.0,107.79,84.11
2018,4,9,17,15,43.5,64.5,1.1,20.15,75.0,87.84,68.12
2018,4,9,17,30,54.0,42.0,1.1,19.3,53.0,72.02,54.76
2018,4,9,17,45,40.0,31.0,1.15,18.5,38.0,51.4,36.84
2018,4,9,18,0,26.0,20.0,1.2,17.7,23.0,32.17,19.88
2018,4,9,18,15,18.5,13.0,1.15,17.35,14.5,20.33,1.07
2018,4,9,18,30,11.0,6.0,1.1,17.0,6.0,8.5,0.0
2018,4,9,18,45,5.5,3.0,1.1,16.7,3.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,10,5,45,47.5,11.5,1.2,13.55,14.5,10.96,0.0
2018,4,10,6,0,95.0,23.0,1.2,13.8,29.0,19.09,4.2
2018,4,10,6,15,162.5,39.5,1.4,14.2,61.5,30.64,20.6
2018,4,10,6,30,230.0,56.0,1.6,14.6,94.0,42.56,31.88
2018,4,10,6,45,281.0,72.5,1.8,15.0,136.0,53.9,42.3
2018,4,10,7,0,332.0,89.0,2.0,15.4,178.0,64.69,51.96
2018,4,10,7,15,335.0,109.5,2.05,15.75,216.0,87.7,63.09
2018,4,10,7,30,338.0,130.0,2.1,16.1,254.0,132.8,92.49
2018,4,10,7,45,372.5,146.5,2.15,16.45,302.5,171.78,121.06
2018,4,10,8,0,407.0,163.0,2.2,16.8,351.0,219.23,159.27
2018,4,10,8,15,419.5,181.0,2.15,17.2,394.0,266.13,198.72
2018,4,10,8,30,432.0,199.0,2.1,17.6,437.0,314.44,239.05
2018,4,10,8,45,431.5,219.5,2.1,18.0,474.5,361.06,277.52
2018,4,10,9,0,431.0,240.0,2.1,18.4,512.0,407.36,314.62
2018,4,10,9,15,419.0,261.5,2.1,18.7,540.5,448.32,346.69
2018,4,10,9,30,407.0,283.0,2.1,19.0,569.0,486.96,376.01
2018,4,10,9,45,424.5,294.5,2.1,19.3,606.0,534.04,411.02
2018,4,10,10,0,442.0,306.0,2.1,19.6,643.0,581.48,445.47
2018,4,10,10,15,526.0,287.0,2.2,19.75,703.0,648.39,495.29
2018,4,10,10,30,610.0,268.0,2.3,19.9,763.0,721.41,548.57
2018,4,10,10,45,625.0,270.5,2.35,20.1,789.5,764.56,578.49
2018,4,10,11,0,640.0,273.0,2.4,20.3,816.0,806.94,607.65
2018,4,10,11,15,612.0,293.0,2.45,20.35,819.0,827.77,621.06
2018,4,10,11,30,584.0,313.0,2.5,20.4,822.0,845.1,632.11
2018,4,10,11,45,656.5,274.5,2.55,20.45,850.5,894.7,668.02
2018,4,10,12,0,729.0,236.0,2.6,20.5,879.0,943.87,702.34
2018,4,10,12,15,814.0,185.5,2.65,20.55,901.5,985.58,729.86
2018,4,10,12,30,899.0,135.0,2.7,20.6,924.0,1022.68,754.31
2018,4,10,12,45,887.0,139.0,2.75,20.6,910.0,1026.7,757.34
2018,4,10,13,0,875.0,143.0,2.8,20.6,896.0,1026.98,758.38
2018,4,10,13,15,875.5,139.0,2.85,20.55,879.0,1027.73,760.05
2018,4,10,13,30,876.0,135.0,2.9,20.5,862.0,1024.79,759.43
2018,4,10,13,45,791.5,168.0,2.9,20.45,809.5,983.22,732.91
2018,4,10,14,0,707.0,201.0,2.9,20.4,757.0,937.08,703.44
2018,4,10,14,15,587.5,239.0,2.95,20.25,688.0,849.65,644.68
2018,4,10,14,30,468.0,277.0,3.0,20.1,619.0,769.06,587.47
2018,4,10,14,45,469.5,258.0,3.05,19.9,585.5,741.27,570.61
2018,4,10,15,0,471.0,239.0,3.1,19.7,552.0,711.23,551.52
2018,4,10,15,15,462.0,222.5,3.1,19.7,512.5,672.56,525.06
2018,4,10,15,30,453.0,206.0,3.1,19.7,473.0,632.5,497.26
2018,4,10,15,45,314.5,211.0,3.15,19.0,389.0,498.06,396.58
2018,4,10,16,0,176.0,216.0,3.2,18.3,305.0,375.06,301.0
2018,4,10,16,15,191.0,189.5,3.15,17.85,276.5,350.06,283.56
2018,4,10,16,30,206.0,163.0,3.1,17.4,248.0,323.01,263.6
2018,4,10,16,45,225.0,140.0,3.05,16.9,221.0,310.48,254.6
2018,4,10,17,0,244.0,117.0,3.0,16.4,194.0,284.78,234.27
2018,4,10,17,15,221.0,97.0,2.95,15.95,156.5,237.69,194.93
2018,4,10,17,30,198.0,77.0,2.9,15.5,119.0,192.49,156.02
2018,4,10,17,45,155.5,58.0,2.8,15.0,85.5,142.38,112.17
2018,4,10,18,0,113.0,39.0,2.7,14.5,52.0,96.69,71.22
2018,4,10,18,15,66.0,23.5,2.7,14.3,30.0,53.75,16.78
2018,4,10,18,30,19.0,8.0,2.7,14.1,8.0,12.43,0.0
2018,4,10,18,45,9.5,4.0,2.7,13.9,4.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,11,5,15,2.5,1.0,2.75,8.95,1.0,0.0,0.0
2018,4,11,5,30,5.0,2.0,2.9,9.2,2.0,0.0,0.0
2018,4,11,5,45,77.5,13.5,3.05,9.45,18.5,12.87,0.0
2018,4,11,6,0,150.0,25.0,3.2,9.7,35.0,19.75,6.63
2018,4,11,6,15,230.0,37.5,3.15,10.05,68.5,28.98,19.65
2018,4,11,6,30,310.0,50.0,3.1,10.4,102.0,37.82,28.25
2018,4,11,6,45,233.5,65.5,3.05,10.75,113.0,48.24,37.97
2018,4,11,7,0,157.0,81.0,3.0,11.1,124.0,62.89,51.26
2018,4,11,7,15,298.5,101.0,2.95,11.5,204.0,81.32,58.8
2018,4,11,7,30,440.0,121.0,2.9,11.9,284.0,131.88,88.91
2018,4,11,7,45,577.5,115.0,2.8,12.25,363.0,179.14,120.22
2018,4,11,8,0,715.0,109.0,2.7,12.6,442.0,241.57,168.53
2018,4,11,8,15,704.0,120.5,2.5,13.0,479.0,294.7,216.85
2018,4,11,8,30,693.0,132.0,2.3,13.4,516.0,346.01,263.01
2018,4,11,8,45,666.0,152.0,2.05,13.75,546.5,396.62,307.13
2018,4,11,9,0,639.0,172.0,1.8,14.1,577.0,443.47,346.11
2018,4,11,9,15,613.5,196.0,1.6,14.55,606.0,490.86,383.31
2018,4,11,9,30,588.0,220.0,1.4,15.0,635.0,533.48,414.96
2018,4,11,9,45,593.5,233.5,1.25,15.45,670.5,583.02,450.6
2018,4,11,10,0,599.0,247.0,1.1,15.9,706.0,631.94,484.2
2018,4,11,10,15,644.0,240.5,1.35,16.35,750.5,690.43,527.73
2018,4,11,10,30,689.0,234.0,1.6,16.8,795.0,750.03,571.32
2018,4,11,10,45,595.5,282.0,1.9,17.2,776.0,752.38,572.16
2018,4,11,11,0,502.0,330.0,2.2,17.6,757.0,747.58,567.81
2018,4,11,11,15,406.0,372.5,2.55,17.65,721.5,722.15,549.6
2018,4,11,11,30,310.0,415.0,2.9,17.7,686.0,695.49,529.65
2018,4,11,11,45,376.5,391.0,3.25,17.7,722.5,745.41,568.89
2018,4,11,12,0,443.0,367.0,3.6,17.7,759.0,804.67,613.88
2018,4,11,12,15,504.0,346.5,3.75,17.45,791.5,855.8,652.54
2018,4,11,12,30,565.0,326.0,3.9,17.2,824.0,906.23,690.64
2018,4,11,12,45,489.5,348.0,4.1,16.95,776.0,864.38,660.97
2018,4,11,13,0,414.0,370.0,4.3,16.7,728.0,818.96,628.9
2018,4,11,13,15,458.0,346.5,4.3,16.4,734.5,843.26,649.2
2018,4,11,13,30,502.0,323.0,4.3,16.1,741.0,864.97,667.28
2018,4,11,13,45,501.0,310.0,4.35,15.8,716.5,850.17,658.76
2018,4,11,14,0,500.0,297.0,4.4,15.5,692.0,832.88,648.7
2018,4,11,14,15,517.0,275.0,4.4,15.25,668.5,820.91,642.64
2018,4,11,14,30,534.0,253.0,4.4,15.0,645.0,805.81,634.31
2018,4,11,14,45,459.0,260.5,4.35,14.75,585.0,734.26,581.6
2018,4,11,15,0,384.0,268.0,4.3,14.5,525.0,651.29,519.99
2018,4,11,15,15,464.0,221.5,4.3,14.5,511.0,673.2,540.5
2018,4,11,15,30,544.0,175.0,4.3,14.5,497.0,674.39,545.11
2018,4,11,15,45,566.0,158.5,4.2,14.1,468.5,654.73,532.34
2018,4,11,16,0,588.0,142.0,4.1,13.7,440.0,636.85,520.69
2018,4,11,16,15,495.0,141.0,4.0,13.4,373.5,538.41,444.13
2018,4,11,16,30,402.0,140.0,3.9,13.1,307.0,451.9,375.25
2018,4,11,16,45,354.0,125.5,3.75,12.8,257.5,385.93,322.09
2018,4,11,17,0,306.0,111.0,3.6,12.5,208.0,313.61,262.44
2018,4,11,17,15,195.0,95.5,3.35,12.2,153.0,221.61,184.26
2018,4,11,17,30,84.0,80.0,3.1,11.9,98.0,133.68,108.65
2018,4,11,17,45,64.0,59.5,2.8,11.55,71.0,98.33,77.41
2018,4,11,18,0,44.0,39.0,2.5,11.2,44.0,64.6,47.1
2018,4,11,18,15,28.0,23.0,2.55,11.1,25.5,37.16,12.93
2018,4,11,18,30,12.0,7.0,2.6,11.0,7.0,9.71,0.0
2018,4,11,18,45,6.0,3.5,2.65,10.85,3.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.25,8.15,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.05,7.95,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.85,7.65,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,12,5,15,2.0,1.0,2.5,7.05,1.0,0.0,0.0
2018,4,12,5,30,4.0,2.0,2.7,7.4,2.0,0.0,0.0
2018,4,12,5,45,16.0,11.5,2.85,7.7,12.5,10.96,0.0
2018,4,12,6,0,28.0,21.0,3.0,8.0,23.0,18.49,7.2
2018,4,12,6,15,56.5,36.5,3.3,8.3,45.0,31.45,22.09
2018,4,12,6,30,85.0,52.0,3.6,8.6,67.0,44.15,34.2
2018,4,12,6,45,154.0,70.5,3.9,8.95,109.0,55.48,44.82
2018,4,12,7,0,223.0,89.0,4.2,9.3,151.0,68.75,56.92
2018,4,12,7,15,260.0,111.5,4.35,9.6,198.0,93.91,70.36
2018,4,12,7,30,297.0,134.0,4.5,9.9,245.0,134.19,97.4
2018,4,12,7,45,414.0,137.0,4.6,10.2,317.5,172.77,123.38
2018,4,12,8,0,531.0,140.0,4.7,10.5,390.0,229.56,167.91
2018,4,12,8,15,591.5,142.5,4.75,10.8,449.5,284.51,215.25
2018,4,12,8,30,652.0,145.0,4.8,11.1,509.0,345.34,268.13
2018,4,12,8,45,630.0,162.5,4.8,11.4,538.5,393.28,311.44
2018,4,12,9,0,608.0,180.0,4.8,11.7,568.0,438.03,350.64
2018,4,12,9,15,581.0,200.5,4.85,11.95,591.0,479.69,386.03
2018,4,12,9,30,554.0,221.0,4.9,12.2,614.0,516.48,416.34
2018,4,12,9,45,595.5,223.5,4.9,12.45,665.0,577.34,464.86
2018,4,12,10,0,637.0,226.0,4.9,12.7,716.0,639.92,513.72
2018,4,12,10,15,483.0,296.0,4.9,12.9,675.5,628.02,501.65
2018,4,12,10,30,329.0,366.0,4.9,13.1,635.0,599.94,476.61
2018,4,12,10,45,301.5,386.0,4.9,13.3,637.5,615.03,486.98
2018,4,12,11,0,274.0,406.0,4.9,13.5,640.0,627.45,494.96
2018,4,12,11,15,392.5,364.5,4.9,13.6,706.0,703.07,554.72
2018,4,12,11,30,511.0,323.0,4.9,13.7,772.0,791.14,622.33
2018,4,12,11,45,535.0,316.5,4.9,13.85,789.0,824.88,646.81
2018,4,12,12,0,559.0,310.0,4.9,14.0,806.0,857.48,670.6
2018,4,12,12,15,723.5,234.5,4.95,14.1,875.0,956.09,745.19
2018,4,12,12,30,888.0,159.0,5.0,14.2,944.0,1047.17,808.94
2018,4,12,12,45,868.5,167.0,5.05,14.25,927.5,1048.36,809.71
2018,4,12,13,0,849.0,175.0,5.1,14.3,911.0,1045.61,808.5
2018,4,12,13,15,836.0,177.0,5.2,14.25,889.0,1039.34,805.73
2018,4,12,13,30,823.0,179.0,5.3,14.2,867.0,1029.48,800.54
2018,4,12,13,45,816.0,176.0,5.35,14.2,840.5,1016.9,793.0
2018,4,12,14,0,809.0,173.0,5.4,14.2,814.0,1000.89,783.13
2018,4,12,14,15,784.5,173.5,5.45,14.05,774.0,974.83,766.59
2018,4,12,14,30,760.0,174.0,5.5,13.9,734.0,939.93,743.64
2018,4,12,14,45,733.5,171.0,5.55,13.8,688.0,897.01,714.53
2018,4,12,15,0,707.0,168.0,5.6,13.7,642.0,852.27,683.8
2018,4,12,15,15,719.0,154.5,5.6,13.7,609.0,828.2,667.78
2018,4,12,15,30,731.0,141.0,5.6,13.7,576.0,800.54,648.93
2018,4,12,15,45,716.5,133.5,5.6,13.25,530.0,754.65,617.13
2018,4,12,16,0,702.0,126.0,5.6,12.8,484.0,707.29,583.73
2018,4,12,16,15,677.5,117.5,5.5,12.55,433.0,650.3,540.62
2018,4,12,16,30,653.0,109.0,5.4,12.3,382.0,593.26,496.04
2018,4,12,16,45,594.0,102.5,5.3,12.0,324.5,516.65,434.18
2018,4,12,17,0,535.0,96.0,5.2,11.7,267.0,443.88,373.8
2018,4,12,17,15,486.0,84.0,4.9,11.3,217.5,372.96,313.24
2018,4,12,17,30,437.0,72.0,4.6,10.9,168.0,309.6,257.14
2018,4,12,17,45,340.5,59.5,4.25,10.5,121.5,230.27,186.56
2018,4,12,18,0,244.0,47.0,3.9,10.1,75.0,161.95,124.5
2018,4,12,18,15,138.5,28.5,3.7,9.8,43.0,88.29,42.42
2018,4,12,18,30,33.0,10.0,3.5,9.5,11.0,17.9,0.0
2018,4,12,18,45,16.5,5.0,3.25,9.2,5.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.55,7.4,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.25,6.25,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.3,6.15,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,2.1,6.05,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,2.3,6.5,2.0,0.0,0.0
2018,4,13,5,45,87.0,17.0,2.45,6.95,23.5,16.2,0.0
2018,4,13,6,0,168.0,32.0,2.6,7.4,45.0,25.4,13.29
2018,4,13,6,15,287.0,46.0,2.75,8.05,88.5,35.7,25.98
2018,4,13,6,30,406.0,60.0,2.9,8.7,132.0,45.6,35.55
2018,4,13,6,45,488.5,68.0,3.05,9.3,184.0,51.28,40.98
2018,4,13,7,0,571.0,76.0,3.2,9.9,236.0,54.91,44.3
2018,4,13,7,15,623.5,82.0,3.35,10.5,290.5,79.15,48.91
2018,4,13,7,30,676.0,88.0,3.5,11.1,345.0,130.46,77.66
2018,4,13,7,45,713.5,93.0,3.65,11.75,399.5,185.03,119.56
2018,4,13,8,0,751.0,98.0,3.8,12.4,454.0,243.93,170.01
2018,4,13,8,15,777.0,102.5,3.8,12.9,506.0,306.72,225.82
2018,4,13,8,30,803.0,107.0,3.8,13.4,558.0,368.03,280.27
2018,4,13,8,45,822.5,109.5,3.85,13.9,605.5,427.07,332.05
2018,4,13,9,0,842.0,112.0,3.9,14.4,653.0,487.15,383.2
2018,4,13,9,15,860.0,113.5,3.85,14.8,697.0,546.28,432.01
2018,4,13,9,30,878.0,115.0,3.8,15.2,741.0,605.67,479.41
2018,4,13,9,45,894.5,114.5,3.75,15.6,779.5,662.33,523.3
2018,4,13,10,0,911.0,114.0,3.7,16.0,818.0,717.62,564.87
2018,4,13,10,15,917.0,117.0,3.65,16.35,848.0,767.86,601.1
2018,4,13,10,30,923.0,120.0,3.6,16.7,878.0,816.06,633.55
2018,4,13,10,45,926.5,121.5,3.6,17.05,899.5,858.6,661.79
2018,4,13,11,0,930.0,123.0,3.6,17.4,921.0,898.49,687.91
