Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,9,15,870.0,118.0,1.8,21.65,737.0,572.11,434.21
2018,4,23,9,30,888.0,118.0,1.8,22.0,780.0,630.99,478.22
2018,4,23,9,45,904.0,116.0,1.8,22.35,817.0,685.14,517.55
2018,4,23,10,0,920.0,114.0,1.8,22.7,854.0,738.55,555.17
2018,4,23,10,15,925.0,116.5,1.8,22.95,882.5,787.14,587.31
2018,4,23,10,30,930.0,119.0,1.8,23.2,911.0,833.58,616.75
2018,4,23,10,45,932.5,121.0,1.8,23.5,931.5,875.17,642.47
2018,4,23,11,0,935.0,123.0,1.8,23.8,952.0,914.03,666.13
2018,4,23,11,15,937.5,123.5,1.8,23.9,965.0,948.56,687.32
2018,4,23,11,30,940.0,124.0,1.8,24.0,978.0,980.03,706.47
2018,4,23,11,45,940.0,124.5,1.8,24.15,982.5,1005.98,721.93
2018,4,23,12,0,940.0,125.0,1.8,24.3,987.0,1028.5,735.28
2018,4,23,12,15,938.5,125.5,1.8,24.3,983.5,1046.04,746.02
2018,4,23,12,30,937.0,126.0,1.8,24.3,980.0,1059.93,754.62
2018,4,23,12,45,933.5,126.0,1.75,24.35,968.5,1067.62,758.62
2018,4,23,13,0,930.0,126.0,1.7,24.4,957.0,1071.54,760.46
2018,4,23,13,15,926.5,124.5,1.75,24.35,938.0,1070.12,761.0
2018,4,23,13,30,923.0,123.0,1.8,24.3,919.0,1064.91,759.38
2018,4,23,13,45,918.0,121.0,1.85,24.25,892.5,1053.93,754.3
2018,4,23,14,0,913.0,119.0,1.9,24.2,866.0,1039.29,747.06
2018,4,23,14,15,888.0,123.0,1.95,24.0,825.5,1008.12,729.82
2018,4,23,14,30,863.0,127.0,2.0,23.8,785.0,982.79,716.36
2018,4,23,14,45,828.5,131.0,2.05,23.6,736.5,937.55,689.72
2018,4,23,15,0,794.0,135.0,2.1,23.4,688.0,890.56,661.66
2018,4,23,15,15,818.0,118.5,2.1,23.4,656.0,871.32,650.88
2018,4,23,15,30,842.0,102.0,2.1,23.4,624.0,847.24,636.58
2018,4,23,15,45,817.5,98.5,2.2,22.8,572.0,793.84,604.31
2018,4,23,16,0,793.0,95.0,2.3,22.2,520.0,739.51,570.66
2018,4,23,16,15,758.0,92.5,2.35,21.65,465.5,678.0,530.34
2018,4,23,16,30,723.0,90.0,2.4,21.1,411.0,620.1,490.71
2018,4,23,16,45,695.0,82.5,2.4,20.5,359.0,559.19,446.35
2018,4,23,17,0,667.0,75.0,2.4,19.9,307.0,499.21,400.89
2018,4,23,17,15,598.0,68.0,2.3,18.95,249.5,418.92,337.74
2018,4,23,17,30,529.0,61.0,2.2,18.0,192.0,344.62,276.99
2018,4,23,17,45,445.0,52.5,2.05,17.1,144.5,268.65,212.76
2018,4,23,18,0,361.0,44.0,1.9,16.2,97.0,201.32,154.15
2018,4,23,18,15,239.5,31.5,1.85,15.55,60.5,126.63,88.01
2018,4,23,18,30,118.0,19.0,1.8,14.9,24.0,58.64,0.0
2018,4,23,18,45,59.0,9.5,1.7,14.3,12.0,21.04,0.0
2018,4,23,19,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,24,5,15,42.0,6.5,0.6,12.1,7.5,0.0,0.0
2018,4,24,5,30,84.0,13.0,0.5,12.5,15.0,12.39,0.0
2018,4,24,5,45,213.0,26.5,0.45,12.95,48.5,20.95,8.75
2018,4,24,6,0,342.0,40.0,0.4,13.4,82.0,32.21,22.33
2018,4,24,6,15,432.0,50.5,0.4,13.8,130.0,38.99,29.0
2018,4,24,6,30,522.0,61.0,0.4,14.2,178.0,45.45,35.04
2018,4,24,6,45,579.0,69.5,0.45,14.6,231.0,49.77,38.96
2018,4,24,7,0,636.0,78.0,0.5,15.0,284.0,53.85,42.49
2018,4,24,7,15,675.5,84.0,0.55,15.5,338.0,102.22,57.66
2018,4,24,7,30,715.0,90.0,0.6,16.0,392.0,156.01,93.02
2018,4,24,7,45,742.0,96.0,0.6,16.5,445.0,212.19,137.79
2018,4,24,8,0,769.0,102.0,0.6,17.0,498.0,275.24,190.74
2018,4,24,8,15,790.5,106.0,0.7,17.45,548.0,333.3,240.61
2018,4,24,8,30,812.0,110.0,0.8,17.9,598.0,393.16,291.21
2018,4,24,8,45,827.5,114.5,0.9,18.35,645.0,452.44,340.14
2018,4,24,9,0,843.0,119.0,1.0,18.8,692.0,512.28,387.92
2018,4,24,9,15,860.5,119.5,1.05,19.2,734.5,569.81,432.28
2018,4,24,9,30,878.0,120.0,1.1,19.6,777.0,628.27,475.81
2018,4,24,9,45,894.0,118.0,1.2,19.95,813.5,681.89,515.25
2018,4,24,10,0,910.0,116.0,1.3,20.3,850.0,734.78,553.22
2018,4,24,10,15,919.5,116.0,1.35,20.7,879.5,783.8,585.71
2018,4,24,10,30,929.0,116.0,1.4,21.1,909.0,831.03,615.75
2018,4,24,10,45,936.5,114.5,1.45,21.45,930.5,873.18,642.2
2018,4,24,11,0,944.0,113.0,1.5,21.8,952.0,912.9,666.86
2018,4,24,11,15,948.0,112.5,1.5,22.0,965.5,947.88,688.0
2018,4,24,11,30,952.0,112.0,1.5,22.2,979.0,979.85,707.12
2018,4,24,11,45,955.0,110.5,1.55,22.4,984.0,1006.71,723.7
2018,4,24,12,0,958.0,109.0,1.6,22.6,989.0,1030.19,738.22
2018,4,24,12,15,957.5,108.5,1.65,22.7,986.0,1047.77,749.43
2018,4,24,12,30,957.0,108.0,1.7,22.8,983.0,1061.66,758.5
2018,4,24,12,45,954.5,107.5,1.7,22.95,971.5,1069.78,763.23
2018,4,24,13,0,952.0,107.0,1.7,23.1,960.0,1074.05,765.76
2018,4,24,13,15,947.5,107.0,1.8,23.05,941.0,1073.0,767.29
2018,4,24,13,30,943.0,107.0,1.9,23.0,922.0,1068.13,766.57
2018,4,24,13,45,937.0,105.5,1.95,23.0,895.0,1056.36,760.78
2018,4,24,14,0,931.0,104.0,2.0,23.0,868.0,1040.9,752.79
2018,4,24,14,15,921.5,103.0,2.05,22.85,834.0,1018.98,741.2
2018,4,24,14,30,912.0,102.0,2.1,22.7,800.0,993.74,727.48
2018,4,24,14,45,897.0,102.0,2.15,22.55,759.0,961.31,709.02
2018,4,24,15,0,882.0,102.0,2.2,22.4,718.0,926.2,688.66
2018,4,24,15,15,867.0,99.0,2.2,22.4,672.0,885.28,663.29
2018,4,24,15,30,852.0,96.0,2.2,22.4,626.0,848.81,640.76
2018,4,24,15,45,830.5,93.0,2.3,21.9,575.5,798.1,610.02
2018,4,24,16,0,809.0,90.0,2.4,21.4,525.0,746.2,577.69
2018,4,24,16,15,771.0,86.5,2.4,20.9,468.0,680.75,533.99
2018,4,24,16,30,733.0,83.0,2.4,20.4,411.0,616.21,489.45
2018,4,24,16,45,642.0,87.5,2.4,19.95,348.0,531.06,425.5
2018,4,24,17,0,551.0,92.0,2.4,19.5,285.0,449.87,362.62
2018,4,24,17,15,446.5,85.5,2.25,18.6,225.0,352.81,285.65
2018,4,24,17,30,342.0,79.0,2.1,17.7,165.0,270.82,218.46
2018,4,24,17,45,320.0,63.0,2.0,16.8,128.0,224.12,178.18
2018,4,24,18,0,298.0,47.0,1.9,15.9,91.0,179.49,137.94
2018,4,24,18,15,224.5,33.5,1.85,15.3,59.0,124.28,87.35
2018,4,24,18,30,151.0,20.0,1.8,14.7,27.0,68.74,0.0
2018,4,24,18,45,75.5,10.0,1.8,14.05,13.5,24.89,0.0
2018,4,24,19,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,25,5,15,44.5,7.0,1.05,11.3,8.0,0.0,0.0
2018,4,25,5,30,89.0,14.0,1.1,11.6,16.0,13.34,0.0
2018,4,25,5,45,217.5,28.0,1.1,11.9,50.5,22.11,10.52
2018,4,25,6,0,346.0,42.0,1.1,12.2,85.0,33.92,23.97
2018,4,25,6,15,435.5,51.5,1.15,12.65,132.5,39.68,29.74
2018,4,25,6,30,525.0,61.0,1.2,13.1,180.0,45.22,34.97
2018,4,25,6,45,583.0,68.0,1.2,13.5,232.5,48.3,37.79
2018,4,25,7,0,641.0,75.0,1.2,13.9,285.0,52.52,41.46
2018,4,25,7,15,680.5,81.0,1.25,14.5,339.0,101.73,56.85
2018,4,25,7,30,720.0,87.0,1.3,15.1,393.0,155.83,93.15
2018,4,25,7,45,693.0,94.0,1.3,15.7,419.5,202.93,133.51
2018,4,25,8,0,666.0,101.0,1.3,16.3,446.0,246.48,173.39
2018,4,25,8,15,743.0,102.0,1.3,16.8,522.0,316.65,231.4
2018,4,25,8,30,820.0,103.0,1.3,17.3,598.0,391.36,292.48
2018,4,25,8,45,835.5,106.0,1.3,17.8,644.0,449.64,340.75
2018,4,25,9,0,851.0,109.0,1.3,18.3,690.0,508.44,387.77
2018,4,25,9,15,864.0,111.0,1.35,18.75,731.0,566.9,433.15
2018,4,25,9,30,877.0,113.0,1.4,19.2,772.0,622.69,475.11
2018,4,25,9,45,887.0,114.5,1.4,19.65,807.0,675.46,513.23
2018,4,25,10,0,897.0,116.0,1.4,20.1,842.0,727.03,549.27
2018,4,25,10,15,887.5,126.5,1.45,20.45,865.5,771.25,578.79
2018,4,25,10,30,878.0,137.0,1.5,20.8,889.0,812.24,605.05
2018,4,25,10,45,843.5,162.0,1.55,21.15,898.5,847.56,627.3
2018,4,25,11,0,809.0,187.0,1.6,21.5,908.0,875.03,644.28
2018,4,25,11,15,831.5,176.0,1.65,21.65,926.0,913.25,668.82
2018,4,25,11,30,854.0,165.0,1.7,21.8,944.0,949.66,691.92
2018,4,25,11,45,743.0,226.0,1.8,22.0,906.5,935.49,682.83
2018,4,25,12,0,632.0,287.0,1.9,22.2,869.0,909.43,664.76
2018,4,25,12,15,693.5,250.5,1.9,22.2,887.5,948.67,692.41
2018,4,25,12,30,755.0,214.0,1.9,22.2,906.0,985.36,715.8
2018,4,25,12,45,829.5,172.5,1.95,22.25,924.0,1021.47,739.23
2018,4,25,13,0,904.0,131.0,2.0,22.3,942.0,1051.18,758.6
2018,4,25,13,15,897.5,131.0,2.0,22.25,922.5,1048.2,757.07
2018,4,25,13,30,891.0,131.0,2.0,22.2,903.0,1041.6,753.75
2018,4,25,13,45,882.0,131.0,2.05,22.15,876.0,1028.94,747.38
2018,4,25,14,0,873.0,131.0,2.1,22.1,849.0,1012.87,738.95
2018,4,25,14,15,861.5,130.0,2.15,21.95,815.0,998.77,732.14
2018,4,25,14,30,850.0,129.0,2.2,21.8,781.0,972.67,717.51
2018,4,25,14,45,835.0,128.0,2.3,21.6,741.0,940.34,699.43
2018,4,25,15,0,820.0,127.0,2.4,21.4,701.0,905.45,679.39
2018,4,25,15,15,803.5,123.0,2.4,21.4,656.0,863.58,652.95
2018,4,25,15,30,787.0,119.0,2.4,21.4,611.0,819.74,624.9
2018,4,25,15,45,763.0,116.0,2.6,20.7,561.5,772.78,597.21
2018,4,25,16,0,739.0,113.0,2.8,20.0,512.0,721.51,565.4
2018,4,25,16,15,708.5,108.0,2.9,19.45,460.0,662.66,526.13
2018,4,25,16,30,678.0,103.0,3.0,18.9,408.0,604.26,484.53
2018,4,25,16,45,637.5,96.5,3.05,18.3,354.5,538.54,435.59
2018,4,25,17,0,597.0,90.0,3.1,17.7,301.0,475.0,386.53
2018,4,25,17,15,531.5,82.5,3.1,16.9,247.0,399.35,326.02
2018,4,25,17,30,466.0,75.0,3.1,16.1,193.0,329.24,267.83
2018,4,25,17,45,385.5,63.5,3.05,15.3,145.5,252.96,202.86
2018,4,25,18,0,305.0,52.0,3.0,14.5,98.0,188.2,146.12
2018,4,25,18,15,205.5,37.0,2.9,13.9,62.5,122.55,87.59
2018,4,25,18,30,106.0,22.0,2.8,13.3,27.0,59.86,0.0
2018,4,25,18,45,53.0,11.0,2.7,12.75,13.5,21.29,0.0
2018,4,25,19,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,26,5,15,36.5,7.0,1.55,9.3,8.0,0.0,0.0
2018,4,26,5,30,73.0,14.0,1.6,9.7,16.0,13.34,0.0
2018,4,26,5,45,187.5,29.5,1.7,10.15,50.0,23.25,12.18
2018,4,26,6,0,302.0,45.0,1.8,10.6,84.0,34.84,25.02
2018,4,26,6,15,380.0,56.0,1.8,11.05,128.5,42.35,32.35
2018,4,26,6,30,458.0,67.0,1.8,11.5,173.0,50.2,39.68
2018,4,26,6,45,508.0,77.0,1.75,11.9,222.5,55.53,44.52
2018,4,26,7,0,558.0,87.0,1.7,12.3,272.0,63.24,51.3
2018,4,26,7,15,623.0,90.0,1.7,12.9,330.0,106.65,62.95
2018,4,26,7,30,688.0,93.0,1.7,13.5,388.0,158.16,97.08
2018,4,26,7,45,720.0,97.5,1.7,14.05,441.0,212.41,141.25
2018,4,26,8,0,752.0,102.0,1.7,14.6,494.0,270.2,191.06
2018,4,26,8,15,775.5,105.5,1.65,15.2,544.0,331.23,244.01
2018,4,26,8,30,799.0,109.0,1.6,15.8,594.0,390.42,294.56
2018,4,26,8,45,817.5,111.5,1.6,16.35,640.5,448.32,342.93
2018,4,26,9,0,836.0,114.0,1.6,16.9,687.0,507.09,390.28
2018,4,26,9,15,854.0,114.0,1.65,17.4,729.5,563.89,434.87
2018,4,26,9,30,872.0,114.0,1.7,17.9,772.0,621.88,478.83
2018,4,26,9,45,888.5,112.5,1.8,18.35,809.0,675.75,518.98
2018,4,26,10,0,905.0,111.0,1.9,18.8,846.0,728.98,557.63
2018,4,26,10,15,912.0,112.0,2.0,19.1,874.0,776.67,590.29
2018,4,26,10,30,919.0,113.0,2.1,19.4,902.0,822.4,620.72
2018,4,26,10,45,923.5,114.0,2.25,19.7,923.0,863.92,648.47
2018,4,26,11,0,928.0,115.0,2.4,20.0,944.0,902.88,674.35
2018,4,26,11,15,931.0,115.5,2.5,20.2,957.5,937.3,696.93
2018,4,26,11,30,934.0,116.0,2.6,20.4,971.0,968.72,717.5
2018,4,26,11,45,935.5,116.0,2.7,20.6,976.0,995.12,734.76
2018,4,26,12,0,937.0,116.0,2.8,20.8,981.0,1018.18,749.9
2018,4,26,12,15,937.5,115.5,2.85,20.85,978.5,1036.31,761.89
2018,4,26,12,30,938.0,115.0,2.9,20.9,976.0,1050.85,771.68
2018,4,26,12,45,937.0,114.0,2.95,20.95,965.5,1059.73,777.93
2018,4,26,13,0,936.0,113.0,3.0,21.0,955.0,1064.85,781.93
2018,4,26,13,15,932.0,112.0,3.1,20.95,936.0,1063.18,782.45
2018,4,26,13,30,928.0,111.0,3.2,20.9,917.0,1057.73,780.67
2018,4,26,13,45,922.5,110.0,3.25,20.9,891.0,1047.07,775.0
2018,4,26,14,0,917.0,109.0,3.3,20.9,865.0,1032.77,767.08
2018,4,26,14,15,909.5,106.5,3.35,20.7,831.5,1011.34,755.1
2018,4,26,14,30,902.0,104.0,3.4,20.5,798.0,986.54,740.9
2018,4,26,14,45,891.5,102.5,3.45,20.3,759.0,956.84,723.34
2018,4,26,15,0,881.0,101.0,3.5,20.1,720.0,924.26,703.72
2018,4,26,15,15,866.5,98.5,3.5,20.1,675.0,884.35,678.0
2018,4,26,15,30,852.0,96.0,3.5,20.1,630.0,848.85,655.22
2018,4,26,15,45,832.5,93.0,3.6,19.45,580.5,799.78,624.55
2018,4,26,16,0,813.0,90.0,3.7,18.8,531.0,749.39,592.23
2018,4,26,16,15,785.5,87.0,3.7,18.25,478.5,692.08,553.32
2018,4,26,16,30,758.0,84.0,3.7,17.7,426.0,634.75,513.2
2018,4,26,16,45,720.5,79.5,3.7,17.2,372.0,572.12,465.85
2018,4,26,17,0,683.0,75.0,3.7,16.7,318.0,508.88,416.39
2018,4,26,17,15,629.5,69.0,3.6,16.05,264.0,437.35,358.48
2018,4,26,17,30,576.0,63.0,3.5,15.4,210.0,370.08,301.87
2018,4,26,17,45,494.5,54.5,3.4,14.75,160.0,292.53,235.08
2018,4,26,18,0,413.0,46.0,3.3,14.1,110.0,223.24,173.65
2018,4,26,18,15,288.0,34.5,3.15,13.55,71.0,145.89,104.98
2018,4,26,18,30,163.0,23.0,3.0,13.0,32.0,76.27,9.27
2018,4,26,18,45,81.5,11.5,2.9,12.45,16.0,27.61,0.0
2018,4,26,19,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,27,5,15,20.0,7.5,1.9,9.15,8.0,0.0,0.0
2018,4,27,5,30,40.0,15.0,2.0,9.5,16.0,14.3,0.0
2018,4,27,5,45,193.0,30.5,2.1,9.85,54.0,24.0,13.35
2018,4,27,6,0,346.0,46.0,2.2,10.2,92.0,37.33,27.32
2018,4,27,6,15,443.0,55.0,2.25,10.65,141.5,42.46,32.52
2018,4,27,6,30,540.0,64.0,2.3,11.1,191.0,47.44,37.27
2018,4,27,6,45,604.5,70.0,2.4,11.6,245.5,49.6,39.24
2018,4,27,7,0,669.0,76.0,2.5,12.1,300.0,56.63,45.42
2018,4,27,7,15,711.0,81.0,2.55,12.7,355.5,106.99,59.71
2018,4,27,7,30,753.0,86.0,2.6,13.3,411.0,166.83,101.59
2018,4,27,7,45,783.5,89.0,2.65,13.9,465.0,222.96,147.82
2018,4,27,8,0,814.0,92.0,2.7,14.5,519.0,282.43,199.78
2018,4,27,8,15,835.5,94.5,2.7,15.0,569.5,341.69,252.46
2018,4,27,8,30,857.0,97.0,2.7,15.5,620.0,402.65,305.67
2018,4,27,8,45,873.5,99.5,2.75,16.0,667.0,465.92,359.3
2018,4,27,9,0,890.0,102.0,2.8,16.5,714.0,526.13,408.91
2018,4,27,9,15,902.5,104.0,2.85,16.85,756.0,583.92,455.36
2018,4,27,9,30,915.0,106.0,2.9,17.2,798.0,641.19,499.93
2018,4,27,9,45,924.0,107.0,2.95,17.55,833.0,694.53,540.31
2018,4,27,10,0,933.0,108.0,3.0,17.9,868.0,746.47,578.56
2018,4,27,10,15,939.0,109.0,3.05,18.15,896.0,794.58,611.6
2018,4,27,10,30,945.0,110.0,3.1,18.4,924.0,840.56,642.45
2018,4,27,10,45,948.5,111.5,3.15,18.65,945.0,882.64,670.3
2018,4,27,11,0,952.0,113.0,3.2,18.9,966.0,922.03,696.1
2018,4,27,11,15,954.5,113.5,3.25,19.0,979.0,956.69,718.95
2018,4,27,11,30,957.0,114.0,3.3,19.1,992.0,988.24,739.67
2018,4,27,11,45,957.0,114.5,3.35,19.25,996.5,1014.22,756.52
2018,4,27,12,0,957.0,115.0,3.4,19.4,1001.0,1036.73,771.13
2018,4,27,12,15,954.5,116.0,3.45,19.45,997.0,1053.74,782.48
2018,4,27,12,30,952.0,117.0,3.5,19.5,993.0,1067.05,791.54
2018,4,27,12,45,947.5,118.0,3.55,19.5,981.0,1074.6,797.12
2018,4,27,13,0,943.0,119.0,3.6,19.5,969.0,1078.36,800.38
2018,4,27,13,15,938.5,118.0,3.65,19.45,949.5,1076.22,800.07
2018,4,27,13,30,934.0,117.0,3.7,19.4,930.0,1070.29,797.44
2018,4,27,13,45,927.5,116.0,3.75,19.35,903.0,1058.62,791.14
2018,4,27,14,0,921.0,115.0,3.8,19.3,876.0,1043.32,782.55
2018,4,27,14,15,912.5,113.0,3.85,19.15,842.0,1021.45,769.92
2018,4,27,14,30,904.0,111.0,3.9,19.0,808.0,996.24,755.07
2018,4,27,14,45,892.0,109.0,3.95,18.85,767.5,964.58,735.76
2018,4,27,15,0,880.0,107.0,4.0,18.7,727.0,930.11,714.4
2018,4,27,15,15,865.0,104.0,4.0,18.7,681.5,896.34,692.72
2018,4,27,15,30,850.0,101.0,4.0,18.7,636.0,852.96,664.04
2018,4,27,15,45,830.0,98.0,4.1,18.2,586.0,803.55,632.38
2018,4,27,16,0,810.0,95.0,4.2,17.7,536.0,752.85,599.07
2018,4,27,16,15,782.5,91.5,4.2,17.35,483.5,695.07,559.01
2018,4,27,16,30,755.0,88.0,4.2,17.0,431.0,637.26,517.63
2018,4,27,16,45,716.5,83.0,4.2,16.6,376.0,573.77,469.12
2018,4,27,17,0,678.0,78.0,4.2,16.2,321.0,509.51,418.47
2018,4,27,17,15,623.0,72.0,4.0,15.65,267.0,437.39,359.53
2018,4,27,17,30,568.0,66.0,3.8,15.1,213.0,369.65,302.19
2018,4,27,17,45,483.0,58.0,3.65,14.55,162.5,291.44,234.71
2018,4,27,18,0,398.0,50.0,3.5,14.0,112.0,221.69,172.92
2018,4,27,18,15,272.5,37.5,3.35,13.55,72.5,144.06,104.42
2018,4,27,18,30,147.0,25.0,3.2,13.1,33.0,74.91,16.86
2018,4,27,18,45,73.5,12.5,3.05,12.6,16.5,26.96,0.0
2018,4,27,19,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,28,5,15,23.0,5.5,2.45,10.25,6.5,0.0,0.0
2018,4,28,5,30,46.0,11.0,2.6,10.5,13.0,10.48,0.0
2018,4,28,5,45,196.5,29.0,2.75,10.7,53.5,22.7,12.67
2018,4,28,6,0,347.0,47.0,2.9,10.9,94.0,38.05,27.93
2018,4,28,6,15,438.5,56.5,3.0,11.3,143.0,43.6,33.48
2018,4,28,6,30,530.0,66.0,3.1,11.7,192.0,48.96,38.54
2018,4,28,6,45,591.5,72.0,3.25,12.1,245.5,51.02,40.43
2018,4,28,7,0,653.0,78.0,3.4,12.5,299.0,59.56,47.96
2018,4,28,7,15,695.0,82.5,3.45,12.9,353.5,108.58,61.18
2018,4,28,7,30,737.0,87.0,3.5,13.3,408.0,162.75,98.95
2018,4,28,7,45,768.0,90.5,3.5,13.75,461.5,222.8,148.79
2018,4,28,8,0,799.0,94.0,3.5,14.2,515.0,281.88,200.68
2018,4,28,8,15,820.0,97.0,3.5,14.55,565.5,340.51,253.21
2018,4,28,8,30,841.0,100.0,3.5,14.9,616.0,400.79,306.33
2018,4,28,8,45,857.5,102.5,3.45,15.25,662.5,460.05,357.33
2018,4,28,9,0,874.0,105.0,3.4,15.6,709.0,522.34,408.96
2018,4,28,9,15,887.0,107.0,3.35,15.9,750.5,579.5,455.15
2018,4,28,9,30,900.0,109.0,3.3,16.2,792.0,636.22,499.5
2018,4,28,9,45,910.5,109.5,3.3,16.55,827.5,689.27,539.86
2018,4,28,10,0,921.0,110.0,3.3,16.9,863.0,741.09,578.17
2018,4,28,10,15,927.5,111.5,3.3,17.1,891.5,789.43,611.62
2018,4,28,10,30,934.0,113.0,3.3,17.3,920.0,835.72,642.84
2018,4,28,10,45,938.5,114.0,3.35,17.55,941.0,877.66,670.84
2018,4,28,11,0,943.0,115.0,3.4,17.8,962.0,917.0,696.84
2018,4,28,11,15,946.0,116.0,3.45,17.9,975.5,952.23,720.28
2018,4,28,11,30,949.0,117.0,3.5,18.0,989.0,984.43,741.62
2018,4,28,11,45,949.5,117.5,3.55,18.15,994.0,1010.64,758.75
2018,4,28,12,0,950.0,118.0,3.6,18.3,999.0,1033.43,773.67
2018,4,28,12,15,949.0,118.5,3.7,18.35,996.0,1051.24,786.02
2018,4,28,12,30,948.0,119.0,3.8,18.4,993.0,1065.41,796.09
2018,4,28,12,45,945.0,119.0,3.85,18.45,981.5,1073.36,801.79
2018,4,28,13,0,942.0,119.0,3.9,18.5,970.0,1077.53,805.17
2018,4,28,13,15,939.0,117.5,4.0,18.45,951.0,1076.34,805.81
2018,4,28,13,30,936.0,116.0,4.1,18.4,932.0,1071.34,804.08
2018,4,28,13,45,931.5,113.0,4.2,18.35,905.0,1059.47,797.86
2018,4,28,14,0,927.0,110.0,4.3,18.3,878.0,1043.88,789.25
2018,4,28,14,15,920.0,107.5,4.4,18.1,844.5,1022.78,777.46
2018,4,28,14,30,913.0,105.0,4.5,17.9,811.0,998.26,763.65
2018,4,28,14,45,903.5,103.0,4.55,17.75,772.0,968.68,745.66
2018,4,28,15,0,894.0,101.0,4.6,17.6,733.0,936.15,725.49
2018,4,28,15,15,879.5,98.5,4.6,17.6,687.5,895.86,698.86
2018,4,28,15,30,865.0,96.0,4.6,17.6,642.0,853.35,670.44
2018,4,28,15,45,846.5,92.5,4.65,17.05,592.0,810.64,643.26
2018,4,28,16,0,828.0,89.0,4.7,16.5,542.0,759.93,609.58
2018,4,28,16,15,803.5,85.5,4.65,16.15,489.5,703.68,570.04
2018,4,28,16,30,779.0,82.0,4.6,15.8,437.0,647.11,529.45
2018,4,28,16,45,744.0,77.5,4.55,15.45,382.5,582.68,479.63
2018,4,28,17,0,709.0,73.0,4.5,15.1,328.0,522.08,431.2
2018,4,28,17,15,657.5,67.5,4.35,14.6,274.0,450.95,372.61
2018,4,28,17,30,606.0,62.0,4.2,14.1,220.0,383.82,315.29
2018,4,28,17,45,527.0,54.5,4.0,13.65,169.0,306.86,248.14
2018,4,28,18,0,448.0,47.0,3.8,13.2,118.0,237.76,186.18
2018,4,28,18,15,309.5,35.0,3.65,12.8,75.5,153.49,112.0
2018,4,28,18,30,171.0,23.0,3.5,12.4,33.0,79.11,24.56
2018,4,28,18,45,85.5,11.5,3.35,12.05,16.5,28.5,0.0
2018,4,28,19,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,29,5,15,0.0,2.0,2.75,10.05,2.0,1.91,0.0
2018,4,29,5,30,0.0,4.0,3.0,10.3,4.0,3.81,0.0
2018,4,29,5,45,8.5,10.5,3.2,10.55,11.5,9.86,2.45
2018,4,29,6,0,17.0,17.0,3.4,10.8,19.0,15.59,8.16
2018,4,29,6,15,8.5,24.0,3.5,11.1,25.0,22.58,14.68
2018,4,29,6,30,0.0,31.0,3.6,11.4,31.0,28.76,20.4
2018,4,29,6,45,0.0,45.5,3.7,11.75,45.5,42.27,32.61
2018,4,29,7,0,0.0,60.0,3.8,12.1,60.0,55.79,42.47
2018,4,29,7,15,2.5,94.0,3.8,12.4,95.0,86.19,68.07
2018,4,29,7,30,5.0,128.0,3.8,12.7,130.0,116.21,92.87
2018,4,29,7,45,4.0,127.5,3.8,13.05,129.5,117.06,93.14
2018,4,29,8,0,3.0,127.0,3.8,13.4,129.0,117.38,93.0
2018,4,29,8,15,6.0,157.5,3.85,13.65,161.5,145.85,116.03
2018,4,29,8,30,9.0,188.0,3.9,13.9,194.0,174.85,139.2
2018,4,29,8,45,25.5,220.5,3.9,14.15,238.0,209.37,166.52
2018,4,29,9,0,42.0,253.0,3.9,14.4,282.0,248.8,197.61
2018,4,29,9,15,41.0,269.0,3.95,14.55,298.5,266.6,211.33
2018,4,29,9,30,40.0,285.0,4.0,14.7,315.0,284.38,224.95
2018,4,29,9,45,36.0,283.5,4.05,14.85,311.5,284.49,224.59
2018,4,29,10,0,32.0,282.0,4.1,15.0,308.0,283.91,223.74
2018,4,29,10,15,22.5,257.5,4.15,15.1,276.0,257.38,202.46
2018,4,29,10,30,13.0,233.0,4.2,15.2,244.0,227.57,178.53
2018,4,29,10,45,16.5,251.5,4.25,15.35,266.0,248.74,195.14
2018,4,29,11,0,20.0,270.0,4.3,15.5,288.0,273.81,214.63
2018,4,29,11,15,21.0,279.5,4.35,15.55,298.5,285.86,223.88
2018,4,29,11,30,22.0,289.0,4.4,15.6,309.0,298.02,233.25
2018,4,29,11,45,20.0,287.5,4.5,15.6,306.0,296.67,232.13
2018,4,29,12,0,18.0,286.0,4.6,15.6,303.0,288.21,225.53
2018,4,29,12,15,23.5,304.5,4.6,15.65,326.5,320.51,250.8
2018,4,29,12,30,29.0,323.0,4.6,15.7,350.0,346.29,270.85
2018,4,29,12,45,74.5,307.0,4.6,15.7,375.0,377.24,296.87
2018,4,29,13,0,120.0,291.0,4.6,15.7,400.0,419.2,331.13
2018,4,29,13,15,109.0,301.0,4.55,15.75,398.5,420.44,331.5
2018,4,29,13,30,98.0,311.0,4.5,15.8,397.0,421.33,331.77
2018,4,29,13,45,78.0,303.5,4.5,15.85,370.5,382.02,301.2
2018,4,29,14,0,58.0,296.0,4.5,15.9,344.0,354.79,279.77
2018,4,29,14,15,88.5,290.5,4.45,15.9,360.5,391.88,310.11
2018,4,29,14,30,119.0,285.0,4.4,15.9,377.0,415.02,329.48
2018,4,29,14,45,145.0,282.0,4.4,15.9,388.5,435.01,346.31
2018,4,29,15,0,171.0,279.0,4.4,15.9,400.0,453.3,361.85
2018,4,29,15,15,203.0,261.0,4.4,15.9,396.0,458.32,367.59
2018,4,29,15,30,235.0,243.0,4.4,15.9,392.0,472.9,380.57
2018,4,29,15,45,227.5,230.0,4.4,15.6,365.0,445.11,360.06
2018,4,29,16,0,220.0,217.0,4.4,15.3,338.0,417.09,339.25
2018,4,29,16,15,208.0,202.5,4.4,15.0,308.0,373.09,305.45
2018,4,29,16,30,196.0,188.0,4.4,14.7,278.0,341.06,280.55
2018,4,29,16,45,247.5,158.0,4.35,14.45,257.0,341.97,283.0
2018,4,29,17,0,299.0,128.0,4.3,14.2,236.0,326.84,271.7
2018,4,29,17,15,342.5,104.0,4.2,13.85,209.0,317.61,263.86
2018,4,29,17,30,386.0,80.0,4.1,13.5,182.0,293.14,242.11
2018,4,29,17,45,388.0,65.5,3.95,13.1,148.0,256.23,208.2
2018,4,29,18,0,390.0,51.0,3.8,12.7,114.0,219.99,173.06
2018,4,29,18,15,273.5,37.5,3.65,12.4,74.0,144.0,105.79
2018,4,29,18,30,157.0,24.0,3.5,12.1,34.0,77.07,29.17
2018,4,29,18,45,78.5,12.0,3.4,11.75,17.0,27.58,0.0
2018,4,29,19,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,30,5,15,0.0,3.5,2.5,9.6,3.5,3.34,0.0
2018,4,30,5,30,0.0,7.0,2.5,9.8,7.0,6.48,0.0
2018,4,30,5,45,0.0,22.0,2.55,10.05,22.0,20.42,11.4
2018,4,30,6,0,0.0,37.0,2.6,10.3,37.0,34.08,24.62
2018,4,30,6,15,6.5,51.5,2.55,10.6,53.0,47.07,36.75
2018,4,30,6,30,13.0,66.0,2.5,10.9,69.0,59.99,48.62
2018,4,30,6,45,17.0,73.0,2.45,11.2,78.0,64.81,52.97
2018,4,30,7,0,21.0,80.0,2.4,11.5,87.0,71.47,55.77
2018,4,30,7,15,20.5,70.5,2.35,11.9,78.5,65.84,50.15
2018,4,30,7,30,20.0,61.0,2.3,12.3,70.0,59.13,44.07
2018,4,30,7,45,21.5,93.5,2.2,12.7,104.0,89.3,69.28
2018,4,30,8,0,23.0,126.0,2.1,13.1,138.0,119.55,94.15
2018,4,30,8,15,36.0,139.5,2.1,13.4,160.5,137.57,108.43
2018,4,30,8,30,49.0,153.0,2.1,13.7,183.0,157.22,124.14
2018,4,30,8,45,49.0,184.5,2.05,14.0,216.5,188.53,149.27
2018,4,30,9,0,49.0,216.0,2.0,14.3,250.0,220.13,174.16
2018,4,30,9,15,50.5,266.5,2.05,14.65,303.5,269.58,212.63
2018,4,30,9,30,52.0,317.0,2.1,15.0,357.0,319.82,250.9
2018,4,30,9,45,108.0,344.5,2.2,15.3,432.0,385.76,301.71
2018,4,30,10,0,164.0,372.0,2.3,15.6,507.0,457.84,356.4
2018,4,30,10,15,384.0,322.5,2.45,15.9,652.0,588.67,457.7
2018,4,30,10,30,604.0,273.0,2.6,16.2,797.0,734.52,566.75
2018,4,30,10,45,754.5,205.5,2.8,16.5,876.0,821.39,631.38
2018,4,30,11,0,905.0,138.0,3.0,16.8,955.0,907.67,690.67
2018,4,30,11,15,885.5,150.0,3.2,16.9,958.5,932.2,707.49
2018,4,30,11,30,866.0,162.0,3.4,17.0,962.0,959.71,726.9
2018,4,30,11,45,878.0,157.0,3.65,17.1,971.5,982.63,743.54
2018,4,30,12,0,890.0,152.0,3.9,17.2,981.0,1009.88,763.2
2018,4,30,12,15,898.0,148.0,4.1,17.1,982.0,1031.24,779.13
2018,4,30,12,30,906.0,144.0,4.3,17.0,983.0,1049.35,793.01
2018,4,30,12,45,894.5,149.0,4.45,16.9,969.0,1053.56,797.63
2018,4,30,13,0,883.0,154.0,4.6,16.8,955.0,1054.12,800.23
2018,4,30,13,15,886.0,148.0,4.7,16.65,938.0,1054.61,802.58
2018,4,30,13,30,889.0,142.0,4.8,16.5,921.0,1051.4,802.51
2018,4,30,13,45,884.0,139.5,4.9,16.35,895.0,1040.09,796.99
2018,4,30,14,0,879.0,137.0,5.0,16.2,869.0,1025.27,789.13
2018,4,30,14,15,870.5,134.5,5.05,16.0,835.5,1012.48,782.5
2018,4,30,14,30,862.0,132.0,5.1,15.8,802.0,987.37,767.23
2018,4,30,14,45,850.0,129.0,5.15,15.55,762.0,955.34,747.2
2018,4,30,15,0,838.0,126.0,5.2,15.3,722.0,920.58,725.07
2018,4,30,15,15,822.0,123.0,5.2,15.3,677.0,879.77,697.34
2018,4,30,15,30,806.0,120.0,5.2,15.3,632.0,836.91,667.9
2018,4,30,15,45,784.0,116.5,5.15,14.7,582.5,786.82,633.96
2018,4,30,16,0,762.0,113.0,5.1,14.1,533.0,739.21,601.36
2018,4,30,16,15,732.0,109.0,5.05,13.7,480.5,681.02,559.52
2018,4,30,16,30,702.0,105.0,5.0,13.3,428.0,623.16,515.7
2018,4,30,16,45,661.5,99.5,4.95,12.95,374.0,557.53,464.1
2018,4,30,17,0,621.0,94.0,4.9,12.6,320.0,493.97,412.66
2018,4,30,17,15,564.5,86.5,4.75,12.2,267.0,421.99,352.6
2018,4,30,17,30,508.0,79.0,4.6,11.8,214.0,354.51,294.54
2018,4,30,17,45,425.0,69.0,4.5,11.4,164.5,276.48,226.37
2018,4,30,18,0,342.0,59.0,4.4,11.0,115.0,210.08,166.92
2018,4,30,18,15,214.0,42.5,4.3,10.8,73.5,131.01,97.59
2018,4,30,18,30,86.0,26.0,4.2,10.6,32.0,57.33,24.22
2018,4,30,18,45,44.0,13.5,4.1,10.35,16.5,21.94,0.0
2018,4,30,19,0,2.0,1.0,4.0,10.1,1.0,0.0,0.0
2018,4,30,19,15,1.0,0.5,3.9,9.95,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.35,9.15,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,1,5,15,35.0,10.0,2.6,9.05,11.5,9.53,0.0
2018,5,1,5,30,70.0,20.0,2.7,9.3,23.0,16.61,0.0
2018,5,1,5,45,176.5,37.5,2.8,9.5,60.0,29.43,19.21
2018,5,1,6,0,283.0,55.0,2.9,9.7,97.0,42.39,32.1
2018,5,1,6,15,243.0,66.5,2.85,9.95,112.5,49.8,39.32
2018,5,1,6,30,203.0,78.0,2.8,10.2,128.0,60.96,49.64
2018,5,1,6,45,258.0,100.0,2.8,10.5,179.5,76.44,63.57
2018,5,1,7,0,313.0,122.0,2.8,10.8,231.0,97.38,74.41
2018,5,1,7,15,237.5,140.0,2.65,11.1,230.5,127.51,94.17
2018,5,1,7,30,162.0,158.0,2.5,11.4,230.0,153.85,117.61
2018,5,1,7,45,103.5,180.5,2.4,11.75,228.5,172.6,135.45
2018,5,1,8,0,45.0,203.0,2.3,12.1,227.0,188.43,150.4
2018,5,1,8,15,45.0,217.0,2.2,12.5,243.0,205.24,163.66
2018,5,1,8,30,45.0,231.0,2.1,12.9,259.0,222.01,176.71
2018,5,1,8,45,39.0,246.5,1.95,13.35,272.0,237.43,188.45
2018,5,1,9,0,33.0,262.0,1.8,13.8,285.0,252.23,199.41
2018,5,1,9,15,72.5,269.5,1.8,14.3,324.0,284.2,224.16
2018,5,1,9,30,112.0,277.0,1.8,14.8,363.0,319.89,251.78
2018,5,1,9,45,436.0,229.5,1.8,15.3,585.5,494.66,388.99
2018,5,1,10,0,760.0,182.0,1.8,15.8,808.0,699.57,541.1
2018,5,1,10,15,743.5,201.0,1.9,16.05,830.5,742.09,569.73
2018,5,1,10,30,727.0,220.0,2.0,16.3,853.0,781.44,597.02
2018,5,1,10,45,785.0,189.0,2.05,16.6,886.5,828.92,630.34
2018,5,1,11,0,843.0,158.0,2.1,16.9,920.0,879.13,663.42
2018,5,1,11,15,532.5,235.0,2.25,17.05,718.5,712.27,545.51
2018,5,1,11,30,222.0,312.0,2.4,17.2,517.0,515.02,397.26
2018,5,1,11,45,128.0,297.0,2.5,17.35,415.5,414.37,321.31
2018,5,1,12,0,34.0,282.0,2.6,17.5,314.0,306.32,236.71
2018,5,1,12,15,25.0,270.5,2.7,17.55,294.0,287.97,222.8
2018,5,1,12,30,16.0,259.0,2.8,17.6,274.0,261.67,202.37
2018,5,1,12,45,32.0,264.5,2.9,17.7,294.0,291.68,226.32
2018,5,1,13,0,48.0,270.0,3.0,17.8,314.0,314.48,244.52
2018,5,1,13,15,38.5,288.5,3.05,17.8,323.0,324.85,252.06
2018,5,1,13,30,29.0,307.0,3.1,17.8,332.0,335.4,259.82
2018,5,1,13,45,68.5,334.0,3.2,17.8,391.5,404.25,313.93
2018,5,1,14,0,108.0,361.0,3.3,17.8,451.0,486.18,376.77
2018,5,1,14,15,275.5,327.5,3.35,17.7,545.0,627.1,486.91
2018,5,1,14,30,443.0,294.0,3.4,17.6,639.0,761.03,588.43
2018,5,1,14,45,635.0,209.5,3.45,17.5,676.5,846.51,655.42
2018,5,1,15,0,827.0,125.0,3.5,17.4,714.0,909.36,701.01
2018,5,1,15,15,811.0,122.0,3.5,17.4,669.5,868.87,673.71
2018,5,1,15,30,795.0,119.0,3.5,17.4,625.0,826.39,645.55
2018,5,1,15,45,772.0,115.5,3.55,17.0,575.5,775.9,612.44
2018,5,1,16,0,749.0,112.0,3.6,16.6,526.0,727.89,580.52
2018,5,1,16,15,709.0,108.0,3.6,16.3,470.0,662.9,534.71
2018,5,1,16,30,669.0,104.0,3.6,16.0,414.0,599.18,487.33
2018,5,1,16,45,644.0,96.0,3.6,15.75,364.5,542.3,443.86
2018,5,1,17,0,619.0,88.0,3.6,15.5,315.0,486.15,399.49
2018,5,1,17,15,568.0,81.0,3.5,15.05,264.0,417.99,343.92
2018,5,1,17,30,517.0,74.0,3.4,14.6,213.0,353.83,289.81
2018,5,1,17,45,439.5,65.0,3.3,14.15,164.5,280.36,226.54
2018,5,1,18,0,362.0,56.0,3.2,13.7,116.0,214.03,168.01
2018,5,1,18,15,251.5,42.0,3.1,13.25,77.0,142.27,105.17
2018,5,1,18,30,141.0,28.0,3.0,12.8,38.0,78.6,37.91
2018,5,1,18,45,72.5,15.0,2.9,12.35,20.0,29.28,0.0
2018,5,1,19,0,4.0,2.0,2.8,11.9,2.0,0.0,0.0
2018,5,1,19,15,2.0,1.0,2.8,11.7,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,2,5,15,2.5,3.0,1.95,9.25,3.0,2.86,0.0
2018,5,2,5,30,5.0,6.0,1.9,9.4,6.0,5.63,0.0
2018,5,2,5,45,2.5,10.5,1.85,9.5,10.5,9.72,2.65
2018,5,2,6,0,0.0,15.0,1.8,9.6,15.0,13.89,6.79
2018,5,2,6,15,0.0,24.0,1.7,9.9,24.0,22.25,14.55
2018,5,2,6,30,0.0,33.0,1.6,10.2,33.0,30.62,22.26
2018,5,2,6,45,11.5,57.0,1.5,10.5,61.0,53.03,42.55
2018,5,2,7,0,23.0,81.0,1.4,10.8,89.0,72.51,56.71
2018,5,2,7,15,32.0,116.5,1.3,11.3,129.5,104.06,82.2
2018,5,2,7,30,41.0,152.0,1.2,11.8,170.0,137.0,108.57
2018,5,2,7,45,87.0,189.5,1.05,12.35,234.5,180.58,141.83
2018,5,2,8,0,133.0,227.0,0.9,12.9,299.0,226.34,176.75
2018,5,2,8,15,418.5,185.5,0.85,13.6,441.0,288.69,219.59
2018,5,2,8,30,704.0,144.0,0.8,14.3,583.0,389.11,294.94
2018,5,2,8,45,779.5,127.5,0.75,14.95,646.5,453.27,345.44
2018,5,2,9,0,855.0,111.0,0.7,15.6,710.0,520.6,397.25
2018,5,2,9,15,870.5,111.0,0.75,16.2,751.0,578.49,441.32
2018,5,2,9,30,886.0,111.0,0.8,16.8,792.0,633.8,482.19
2018,5,2,9,45,899.0,110.5,0.8,17.35,828.0,686.58,519.49
2018,5,2,10,0,912.0,110.0,0.8,17.9,864.0,738.37,554.85
2018,5,2,10,15,919.0,110.5,0.95,18.3,891.5,785.43,586.59
2018,5,2,10,30,926.0,111.0,1.1,18.7,919.0,830.49,616.56
2018,5,2,10,45,931.0,112.0,1.2,19.1,940.0,872.19,643.39
2018,5,2,11,0,936.0,113.0,1.3,19.5,961.0,911.37,668.38
2018,5,2,11,15,939.5,113.0,1.5,19.65,974.0,945.53,692.1
2018,5,2,11,30,943.0,113.0,1.7,19.8,987.0,976.72,713.87
2018,5,2,11,45,944.5,112.5,1.85,20.0,992.0,1002.42,731.3
2018,5,2,12,0,946.0,112.0,2.0,20.2,997.0,1024.77,746.65
2018,5,2,12,15,946.0,111.0,2.15,20.2,993.5,1041.69,759.17
2018,5,2,12,30,946.0,110.0,2.3,20.2,990.0,1054.99,769.51
2018,5,2,12,45,944.0,109.5,2.4,20.25,978.5,1063.13,775.92
2018,5,2,13,0,942.0,109.0,2.5,20.3,967.0,1067.52,780.08
2018,5,2,13,15,938.0,108.0,2.6,20.25,948.0,1065.6,780.62
2018,5,2,13,30,934.0,107.0,2.7,20.2,929.0,1059.92,778.89
2018,5,2,13,45,927.5,106.5,2.8,20.15,902.5,1048.56,773.56
2018,5,2,14,0,921.0,106.0,2.9,20.1,876.0,1033.6,765.97
2018,5,2,14,15,913.0,104.5,2.95,19.95,842.5,1012.61,754.26
2018,5,2,14,30,905.0,103.0,3.0,19.8,809.0,988.3,740.39
2018,5,2,14,45,893.5,101.5,3.05,19.65,769.5,957.55,722.13
2018,5,2,15,0,882.0,100.0,3.1,19.5,730.0,924.0,701.87
2018,5,2,15,15,868.0,97.5,3.1,19.5,685.5,884.52,676.6
2018,5,2,15,30,854.0,95.0,3.1,19.5,641.0,842.83,649.58
2018,5,2,15,45,835.0,92.5,3.1,19.1,592.0,801.23,623.29
2018,5,2,16,0,816.0,90.0,3.1,18.7,543.0,751.82,590.91
2018,5,2,16,15,791.0,86.5,3.05,18.35,491.0,695.79,552.7
2018,5,2,16,30,766.0,83.0,3.0,18.0,439.0,639.54,513.46
2018,5,2,16,45,732.0,78.5,2.95,17.65,385.5,576.47,466.07
2018,5,2,17,0,698.0,74.0,2.9,17.3,332.0,517.04,419.87
2018,5,2,17,15,649.5,68.5,2.8,16.7,278.5,448.18,364.82
2018,5,2,17,30,601.0,63.0,2.7,16.1,225.0,383.01,310.67
2018,5,2,17,45,528.0,55.5,2.55,15.55,175.0,308.95,247.41
2018,5,2,18,0,455.0,48.0,2.4,15.0,125.0,242.11,188.5
2018,5,2,18,15,339.5,37.5,2.25,14.4,84.0,166.1,122.1
2018,5,2,18,30,224.0,27.0,2.1,13.8,43.0,99.19,51.51
2018,5,2,18,45,117.5,14.5,1.9,13.25,22.5,38.18,0.0
2018,5,2,19,0,11.0,2.0,1.7,12.7,2.0,0.0,0.0
2018,5,2,19,15,5.5,1.0,1.6,12.45,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,3,5,15,69.0,11.0,1.85,10.4,15.0,10.48,0.0
2018,5,3,5,30,138.0,22.0,1.9,10.6,30.0,17.48,0.0
2018,5,3,5,45,271.5,35.0,2.0,10.75,70.0,28.42,18.63
2018,5,3,6,0,405.0,48.0,2.1,10.9,110.0,37.85,28.04
2018,5,3,6,15,365.5,64.0,2.0,11.15,136.5,47.86,37.47
2018,5,3,6,30,326.0,80.0,1.9,11.4,163.0,58.34,47.09
2018,5,3,6,45,356.0,98.5,1.85,11.65,208.5,70.25,57.75
2018,5,3,7,0,386.0,117.0,1.8,11.9,254.0,91.06,66.67
