Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,22,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,23,4,45,20.0,4.0,1.75,10.8,4.5,0.0,0.0
2018,5,23,5,0,40.0,8.0,1.8,10.9,9.0,7.63,0.0
2018,5,23,5,15,145.0,23.0,1.8,11.1,36.5,18.27,0.97
2018,5,23,5,30,250.0,38.0,1.8,11.3,64.0,29.72,19.73
2018,5,23,5,45,309.5,48.5,1.8,11.55,98.5,37.05,27.25
2018,5,23,6,0,369.0,59.0,1.8,11.8,133.0,44.07,33.96
2018,5,23,6,15,202.5,83.0,1.75,12.15,125.5,64.54,52.48
2018,5,23,6,30,36.0,107.0,1.7,12.5,118.0,89.67,74.82
2018,5,23,6,45,57.5,132.5,1.65,12.9,153.5,108.75,91.36
2018,5,23,7,0,79.0,158.0,1.6,13.3,189.0,133.58,105.15
2018,5,23,7,15,78.0,179.5,1.6,13.85,214.0,157.72,123.31
2018,5,23,7,30,77.0,201.0,1.6,14.4,239.0,181.99,142.29
2018,5,23,7,45,73.0,222.0,1.6,14.9,261.0,205.3,160.8
2018,5,23,8,0,69.0,243.0,1.6,15.4,283.0,228.31,178.9
2018,5,23,8,15,89.0,269.0,1.7,15.95,325.0,263.12,205.58
2018,5,23,8,30,109.0,295.0,1.8,16.5,367.0,300.48,234.08
2018,5,23,8,45,172.0,316.0,1.9,17.0,438.5,352.17,273.27
2018,5,23,9,0,235.0,337.0,2.0,17.5,510.0,414.69,320.5
2018,5,23,9,15,426.5,281.0,2.1,17.9,615.5,485.58,375.31
2018,5,23,9,30,618.0,225.0,2.2,18.3,721.0,578.17,446.09
2018,5,23,9,45,756.5,168.5,2.3,18.7,800.5,652.3,502.29
2018,5,23,10,0,895.0,112.0,2.4,19.1,880.0,734.18,563.28
2018,5,23,10,15,901.5,113.0,2.5,19.4,907.0,779.33,593.52
2018,5,23,10,30,908.0,114.0,2.6,19.7,934.0,822.56,622.42
2018,5,23,10,45,913.0,114.0,2.7,20.0,953.5,861.51,648.16
2018,5,23,11,0,918.0,114.0,2.8,20.3,973.0,898.03,672.12
2018,5,23,11,15,921.0,115.0,2.85,20.5,986.0,931.14,693.56
2018,5,23,11,30,924.0,116.0,2.9,20.7,999.0,961.43,713.05
2018,5,23,11,45,926.0,115.0,2.95,20.9,1003.5,985.89,728.67
2018,5,23,12,0,928.0,114.0,3.0,21.1,1008.0,1007.21,742.28
2018,5,23,12,15,929.0,113.0,3.05,21.25,1005.5,1024.31,753.33
2018,5,23,12,30,930.0,112.0,3.1,21.4,1003.0,1038.02,762.29
2018,5,23,12,45,929.5,110.5,3.15,21.5,992.5,1046.24,767.95
2018,5,23,13,0,929.0,109.0,3.2,21.6,982.0,1050.88,771.43
2018,5,23,13,15,926.5,107.5,3.2,21.6,964.0,1049.88,771.26
2018,5,23,13,30,924.0,106.0,3.2,21.6,946.0,1045.25,768.89
2018,5,23,13,45,920.0,104.5,3.2,21.65,921.5,1035.52,763.19
2018,5,23,14,0,916.0,103.0,3.2,21.7,897.0,1022.26,755.32
2018,5,23,14,15,909.5,101.0,3.2,21.6,865.0,1002.57,743.76
2018,5,23,14,30,903.0,99.0,3.2,21.5,833.0,979.62,730.1
2018,5,23,14,45,894.0,97.5,3.15,21.4,795.5,951.74,712.79
2018,5,23,15,0,885.0,96.0,3.1,21.3,758.0,921.01,693.57
2018,5,23,15,15,872.5,93.5,3.1,21.3,715.0,883.41,669.66
2018,5,23,15,30,860.0,91.0,3.1,21.3,672.0,843.55,644.03
2018,5,23,15,45,844.0,88.5,3.1,20.95,625.0,798.81,615.53
2018,5,23,16,0,828.0,86.0,3.1,20.6,578.0,757.88,589.33
2018,5,23,16,15,807.5,83.0,3.1,20.3,528.0,706.14,554.7
2018,5,23,16,30,787.0,80.0,3.1,20.0,478.0,653.8,518.97
2018,5,23,16,45,758.5,76.5,3.1,19.65,426.0,595.35,476.41
2018,5,23,17,0,730.0,73.0,3.1,19.3,374.0,537.66,432.56
2018,5,23,17,15,690.5,68.5,3.15,18.8,322.0,473.8,382.67
2018,5,23,17,30,651.0,64.0,3.2,18.3,270.0,414.19,334.22
2018,5,23,17,45,593.5,58.5,3.2,17.8,220.0,346.75,277.7
2018,5,23,18,0,536.0,53.0,3.2,17.3,170.0,284.58,223.73
2018,5,23,18,15,447.0,45.0,3.1,16.65,125.0,214.55,162.86
2018,5,23,18,30,358.0,37.0,3.0,16.0,80.0,154.12,109.59
2018,5,23,18,45,227.0,25.0,2.85,15.35,48.0,87.58,46.23
2018,5,23,19,0,96.0,13.0,2.7,14.7,16.0,28.68,0.0
2018,5,23,19,15,48.0,6.5,2.7,14.35,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,24,4,45,24.5,4.5,1.15,10.7,5.0,0.0,0.0
2018,5,24,5,0,49.0,9.0,1.2,10.8,10.0,8.58,0.0
2018,5,24,5,15,161.0,23.0,1.3,11.15,38.0,18.25,2.04
2018,5,24,5,30,273.0,37.0,1.4,11.5,66.0,28.89,19.09
2018,5,24,5,45,257.5,38.0,1.5,11.85,77.0,28.69,19.85
2018,5,24,6,0,242.0,39.0,1.6,12.2,88.0,28.61,20.09
2018,5,24,6,15,121.0,44.0,1.6,12.6,68.5,35.43,26.34
2018,5,24,6,30,0.0,49.0,1.6,13.0,49.0,45.53,35.39
2018,5,24,6,45,0.0,72.5,1.65,13.4,72.5,67.14,54.52
2018,5,24,7,0,0.0,96.0,1.7,13.8,96.0,87.63,68.92
2018,5,24,7,15,0.0,102.0,1.75,14.2,102.0,93.54,73.48
2018,5,24,7,30,0.0,108.0,1.8,14.6,108.0,99.34,77.9
2018,5,24,7,45,0.0,116.0,1.85,15.0,116.0,106.82,83.66
2018,5,24,8,0,0.0,124.0,1.9,15.4,124.0,114.29,89.35
2018,5,24,8,15,1.0,137.5,1.95,15.85,138.0,127.0,99.22
2018,5,24,8,30,2.0,151.0,2.0,16.3,152.0,139.88,109.13
2018,5,24,8,45,3.5,165.5,2.1,16.7,168.0,154.06,120.04
2018,5,24,9,0,5.0,180.0,2.2,17.1,184.0,168.47,131.06
2018,5,24,9,15,7.0,196.0,2.25,17.45,201.5,184.74,143.5
2018,5,24,9,30,9.0,212.0,2.3,17.8,219.0,201.31,156.07
2018,5,24,9,45,12.5,239.0,2.4,18.15,249.5,229.14,177.38
2018,5,24,10,0,16.0,266.0,2.5,18.5,280.0,257.48,198.84
2018,5,24,10,15,22.0,304.5,2.55,18.8,324.0,298.73,229.99
2018,5,24,10,30,28.0,343.0,2.6,19.1,368.0,341.92,262.17
2018,5,24,10,45,37.0,376.0,2.65,19.35,410.0,383.24,292.71
2018,5,24,11,0,46.0,409.0,2.7,19.6,452.0,425.72,323.77
2018,5,24,11,15,59.0,430.0,2.75,19.7,486.0,461.39,349.92
2018,5,24,11,30,72.0,451.0,2.8,19.8,520.0,498.01,376.62
2018,5,24,11,45,78.0,449.0,2.85,19.95,524.0,506.4,382.61
2018,5,24,12,0,84.0,447.0,2.9,20.1,528.0,514.61,388.66
2018,5,24,12,15,102.5,453.5,2.95,20.0,552.0,543.26,410.24
2018,5,24,12,30,121.0,460.0,3.0,19.9,576.0,581.39,438.37
2018,5,24,12,45,105.5,458.0,3.05,19.8,558.5,558.26,421.6
2018,5,24,13,0,90.0,456.0,3.1,19.7,541.0,543.65,411.15
2018,5,24,13,15,118.0,451.5,3.2,19.5,560.5,580.99,439.99
2018,5,24,13,30,146.0,447.0,3.3,19.3,580.0,606.88,460.42
2018,5,24,13,45,152.5,433.0,3.35,19.05,568.5,600.33,456.98
2018,5,24,14,0,159.0,419.0,3.4,18.8,557.0,592.8,453.04
2018,5,24,14,15,156.0,391.0,3.45,18.65,522.0,560.05,430.45
2018,5,24,14,30,153.0,363.0,3.5,18.5,487.0,526.42,407.11
2018,5,24,14,45,164.5,342.0,3.5,18.35,470.0,513.15,398.94
2018,5,24,15,0,176.0,321.0,3.5,18.2,453.0,498.54,389.64
2018,5,24,15,15,166.0,305.5,3.5,18.2,424.5,469.48,368.42
2018,5,24,15,30,156.0,290.0,3.5,18.2,396.0,440.34,347.04
2018,5,24,15,45,141.5,268.0,3.45,17.7,359.0,400.43,317.68
2018,5,24,16,0,127.0,246.0,3.4,17.2,322.0,361.0,288.25
2018,5,24,16,15,139.0,230.5,3.35,16.9,307.0,349.15,280.47
2018,5,24,16,30,151.0,215.0,3.3,16.6,292.0,335.94,271.32
2018,5,24,16,45,176.5,189.5,3.2,16.3,270.0,318.83,259.15
2018,5,24,17,0,202.0,164.0,3.1,16.0,248.0,298.82,244.15
2018,5,24,17,15,254.0,136.5,3.05,15.6,227.5,296.05,242.74
2018,5,24,17,30,306.0,109.0,3.0,15.2,207.0,278.82,228.53
2018,5,24,17,45,282.0,91.5,2.95,14.85,169.0,232.66,189.13
2018,5,24,18,0,258.0,74.0,2.9,14.5,131.0,195.33,156.05
2018,5,24,18,15,205.0,58.0,2.8,14.2,96.0,138.93,107.0
2018,5,24,18,30,152.0,42.0,2.7,13.9,61.0,95.02,68.43
2018,5,24,18,45,89.0,26.5,2.65,13.6,36.5,53.71,29.0
2018,5,24,19,0,26.0,11.0,2.6,13.3,12.0,14.92,0.0
2018,5,24,19,15,13.0,5.5,2.55,13.1,6.0,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,25,4,45,14.5,3.0,1.15,11.1,3.0,0.0,0.0
2018,5,25,5,0,29.0,6.0,1.2,11.2,6.0,5.72,0.0
2018,5,25,5,15,48.5,10.0,1.3,11.5,13.5,7.68,0.0
2018,5,25,5,30,68.0,14.0,1.4,11.8,21.0,10.52,3.38
2018,5,25,5,45,34.0,16.0,1.5,12.1,19.5,13.47,6.34
2018,5,25,6,0,0.0,18.0,1.6,12.4,18.0,16.68,9.37
2018,5,25,6,15,0.0,32.0,1.6,12.75,32.0,29.69,21.17
2018,5,25,6,30,0.0,46.0,1.6,13.1,46.0,42.73,32.87
2018,5,25,6,45,8.5,73.5,1.6,13.45,77.0,68.03,55.3
2018,5,25,7,0,17.0,101.0,1.6,13.8,108.0,92.64,72.62
2018,5,25,7,15,13.0,128.0,1.6,14.2,133.5,116.68,92.16
2018,5,25,7,30,9.0,155.0,1.6,14.6,159.0,140.47,111.36
2018,5,25,7,45,36.0,196.5,1.6,15.0,217.0,177.68,139.98
2018,5,25,8,0,63.0,238.0,1.6,15.4,275.0,222.81,174.79
2018,5,25,8,15,49.0,235.0,1.7,15.7,265.0,222.48,174.54
2018,5,25,8,30,35.0,232.0,1.8,16.0,255.0,219.72,172.3
2018,5,25,8,45,28.0,242.5,1.85,16.3,262.0,229.42,179.6
2018,5,25,9,0,21.0,253.0,1.9,16.6,269.0,241.43,188.5
2018,5,25,9,15,14.5,225.5,2.0,16.85,236.5,215.44,167.74
2018,5,25,9,30,8.0,198.0,2.1,17.1,204.0,187.99,145.84
2018,5,25,9,45,9.5,211.0,2.2,17.4,218.5,201.66,156.32
2018,5,25,10,0,11.0,224.0,2.3,17.7,233.0,215.52,166.8
2018,5,25,10,15,12.5,242.5,2.4,17.8,253.5,234.65,181.43
2018,5,25,10,30,14.0,261.0,2.5,17.9,274.0,254.01,196.17
2018,5,25,10,45,16.0,285.0,2.65,18.05,300.0,279.13,215.25
2018,5,25,11,0,18.0,309.0,2.8,18.2,326.0,304.56,234.45
2018,5,25,11,15,16.0,287.0,2.9,18.25,302.0,283.44,218.18
2018,5,25,11,30,14.0,265.0,3.0,18.3,278.0,261.9,201.67
2018,5,25,11,45,8.5,200.5,3.1,18.35,208.5,196.48,150.98
2018,5,25,12,0,3.0,136.0,3.2,18.4,139.0,130.6,99.18
2018,5,25,12,15,1.5,109.0,3.3,18.3,110.5,103.76,77.96
2018,5,25,12,30,0.0,82.0,3.4,18.2,82.0,76.86,56.47
2018,5,25,12,45,0.0,87.5,3.45,18.15,87.5,82.03,60.67
2018,5,25,13,0,0.0,93.0,3.5,18.1,93.0,87.2,64.86
2018,5,25,13,15,0.5,112.5,3.5,17.95,113.0,106.13,80.12
2018,5,25,13,30,1.0,132.0,3.5,17.8,133.0,125.15,95.41
2018,5,25,13,45,4.5,160.0,3.5,17.65,164.0,155.41,119.77
2018,5,25,14,0,8.0,188.0,3.5,17.5,195.0,185.87,144.2
2018,5,25,14,15,8.5,197.5,3.5,17.35,204.5,195.6,152.12
2018,5,25,14,30,9.0,207.0,3.5,17.2,214.0,205.4,160.18
2018,5,25,14,45,11.0,215.0,3.45,17.05,223.5,215.23,168.36
2018,5,25,15,0,13.0,223.0,3.4,16.9,233.0,225.11,176.63
2018,5,25,15,15,19.5,233.0,3.4,16.9,247.0,241.06,189.86
2018,5,25,15,30,26.0,243.0,3.4,16.9,261.0,266.85,210.82
2018,5,25,15,45,32.0,234.0,3.35,16.7,254.5,262.48,208.23
2018,5,25,16,0,38.0,225.0,3.3,16.5,248.0,257.67,205.36
2018,5,25,16,15,44.0,206.5,3.25,16.35,230.5,242.01,193.8
2018,5,25,16,30,50.0,188.0,3.2,16.2,213.0,225.72,181.59
2018,5,25,16,45,55.0,172.5,3.1,16.0,197.5,211.42,170.78
2018,5,25,17,0,60.0,157.0,3.0,15.8,182.0,196.59,159.3
2018,5,25,17,15,53.0,135.5,2.9,15.6,155.5,167.74,135.82
2018,5,25,17,30,46.0,114.0,2.8,15.4,129.0,139.45,112.42
2018,5,25,17,45,27.5,92.5,2.7,15.15,101.0,106.53,84.72
2018,5,25,18,0,9.0,71.0,2.6,14.9,73.0,72.22,55.62
2018,5,25,18,15,4.5,52.0,2.4,14.55,53.0,51.49,37.75
2018,5,25,18,30,0.0,33.0,2.2,14.2,33.0,31.05,20.07
2018,5,25,18,45,2.5,20.5,1.95,13.85,20.5,19.61,8.27
2018,5,25,19,0,5.0,8.0,1.7,13.5,8.0,8.48,0.0
2018,5,25,19,15,2.5,4.0,1.65,13.2,4.0,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,26,4,45,18.5,3.5,2.55,11.05,4.0,0.0,0.0
2018,5,26,5,0,37.0,7.0,2.6,11.1,8.0,6.67,0.0
2018,5,26,5,15,96.0,14.5,2.7,11.25,23.5,11.25,0.09
2018,5,26,5,30,155.0,22.0,2.8,11.4,39.0,16.76,8.77
2018,5,26,5,45,206.0,26.5,2.95,11.55,61.5,18.62,10.93
2018,5,26,6,0,257.0,31.0,3.1,11.7,84.0,21.0,13.28
2018,5,26,6,15,128.5,29.0,3.05,11.9,55.5,20.42,12.85
2018,5,26,6,30,0.0,27.0,3.0,12.1,27.0,25.04,17.03
2018,5,26,6,45,7.0,58.5,2.95,12.25,61.5,54.41,43.39
2018,5,26,7,0,14.0,90.0,2.9,12.4,96.0,83.35,65.29
2018,5,26,7,15,25.5,118.5,2.85,12.7,130.5,106.92,84.08
2018,5,26,7,30,37.0,147.0,2.8,13.0,165.0,134.67,106.22
2018,5,26,7,45,46.0,159.0,2.7,13.25,184.0,150.37,118.51
2018,5,26,8,0,55.0,171.0,2.6,13.5,203.0,167.12,131.79
2018,5,26,8,15,43.0,179.0,2.55,13.85,205.5,174.4,137.81
2018,5,26,8,30,31.0,187.0,2.5,14.2,208.0,180.24,142.4
2018,5,26,8,45,29.0,201.0,2.45,14.5,221.5,194.4,153.44
2018,5,26,9,0,27.0,215.0,2.4,14.8,235.0,208.44,164.2
2018,5,26,9,15,22.0,215.5,2.4,15.2,232.5,208.79,163.95
2018,5,26,9,30,17.0,216.0,2.4,15.6,230.0,209.77,164.19
2018,5,26,9,45,27.0,245.5,2.45,15.95,268.5,243.55,190.46
2018,5,26,10,0,37.0,275.0,2.5,16.3,307.0,279.89,218.36
2018,5,26,10,15,60.0,316.5,2.6,16.65,370.0,338.07,263.0
2018,5,26,10,30,83.0,358.0,2.7,17.0,433.0,398.66,308.7
2018,5,26,10,45,279.0,318.0,2.8,17.35,578.0,532.16,413.14
2018,5,26,11,0,475.0,278.0,2.9,17.7,723.0,679.08,523.65
2018,5,26,11,15,554.5,259.0,3.0,17.9,785.0,750.22,575.2
2018,5,26,11,30,634.0,240.0,3.1,18.1,847.0,824.04,628.35
2018,5,26,11,45,666.0,229.5,3.2,18.35,870.0,862.94,655.14
2018,5,26,12,0,698.0,219.0,3.3,18.6,893.0,900.56,680.65
2018,5,26,12,15,706.5,219.0,3.45,18.75,899.5,924.11,697.05
2018,5,26,12,30,715.0,219.0,3.6,18.9,906.0,945.15,711.91
2018,5,26,12,45,743.5,203.5,3.7,19.0,911.0,961.43,723.43
2018,5,26,13,0,772.0,188.0,3.8,19.1,916.0,981.37,737.56
2018,5,26,13,15,835.5,155.0,3.9,19.2,929.0,1015.08,761.04
2018,5,26,13,30,899.0,122.0,4.0,19.3,942.0,1036.0,775.85
2018,5,26,13,45,895.5,120.0,4.05,19.35,918.0,1026.67,770.37
2018,5,26,14,0,892.0,118.0,4.1,19.4,894.0,1013.88,762.89
2018,5,26,14,15,886.0,116.0,4.2,19.35,863.0,995.28,752.16
2018,5,26,14,30,880.0,114.0,4.3,19.3,832.0,973.47,739.27
2018,5,26,14,45,872.0,111.0,4.35,19.2,795.0,945.64,722.06
2018,5,26,15,0,864.0,108.0,4.4,19.1,758.0,914.97,702.92
2018,5,26,15,15,850.5,105.5,4.4,19.1,715.0,877.31,678.17
2018,5,26,15,30,837.0,103.0,4.4,19.1,672.0,843.78,656.23
2018,5,26,15,45,822.5,100.5,4.45,18.75,626.5,800.93,628.53
2018,5,26,16,0,808.0,98.0,4.5,18.4,581.0,756.47,599.24
2018,5,26,16,15,787.5,94.5,4.45,18.1,532.0,705.07,563.62
2018,5,26,16,30,767.0,91.0,4.4,17.8,483.0,653.1,526.96
2018,5,26,16,45,738.0,86.5,4.35,17.5,431.0,594.14,482.32
2018,5,26,17,0,709.0,82.0,4.3,17.2,379.0,537.93,438.5
2018,5,26,17,15,668.5,77.5,4.2,16.8,327.0,474.64,387.74
2018,5,26,17,30,628.0,73.0,4.1,16.4,275.0,414.05,337.6
2018,5,26,17,45,568.5,66.5,4.0,16.0,225.0,345.62,279.64
2018,5,26,18,0,509.0,60.0,3.9,15.6,175.0,282.65,224.63
2018,5,26,18,15,418.5,51.5,3.7,15.1,130.0,212.7,163.51
2018,5,26,18,30,328.0,43.0,3.5,14.6,85.0,152.3,110.33
2018,5,26,18,45,207.0,29.5,3.3,14.05,52.0,89.17,52.44
2018,5,26,19,0,86.0,16.0,3.1,13.5,19.0,30.11,0.0
2018,5,26,19,15,43.0,8.0,3.1,13.2,9.5,0.0,0.0
2018,5,26,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,27,4,45,24.0,5.5,1.8,11.4,6.0,0.0,0.0
2018,5,27,5,0,48.0,11.0,1.8,11.5,12.0,10.48,0.0
2018,5,27,5,15,147.5,25.5,1.8,11.8,39.5,20.24,5.35
2018,5,27,5,30,247.0,40.0,1.8,12.1,67.0,31.21,21.17
2018,5,27,5,45,343.0,50.5,1.75,12.45,109.5,38.54,28.53
2018,5,27,6,0,439.0,61.0,1.7,12.8,152.0,46.37,35.92
2018,5,27,6,15,502.5,69.0,1.7,13.35,201.0,50.32,39.57
2018,5,27,6,30,566.0,77.0,1.7,13.9,250.0,54.07,42.86
2018,5,27,6,45,610.0,84.0,1.65,14.5,301.5,56.73,45.04
2018,5,27,7,0,654.0,91.0,1.6,15.1,353.0,94.78,55.26
2018,5,27,7,15,685.0,96.0,1.7,15.85,404.0,142.87,84.43
2018,5,27,7,30,716.0,101.0,1.8,16.6,455.0,194.63,124.25
2018,5,27,7,45,744.0,104.5,1.85,17.35,506.5,247.99,169.09
2018,5,27,8,0,772.0,108.0,1.9,18.1,558.0,308.2,220.45
2018,5,27,8,15,792.5,110.5,1.95,18.8,606.0,363.27,267.73
2018,5,27,8,30,813.0,113.0,2.0,19.5,654.0,419.9,315.17
2018,5,27,8,45,830.0,114.5,2.1,20.15,698.5,475.35,360.59
2018,5,27,9,0,847.0,116.0,2.2,20.8,743.0,531.44,405.04
2018,5,27,9,15,842.5,126.0,2.25,21.2,777.0,583.49,445.21
2018,5,27,9,30,838.0,136.0,2.3,21.6,811.0,633.62,482.64
2018,5,27,9,45,860.5,130.5,2.4,22.0,848.0,685.61,520.97
2018,5,27,10,0,883.0,125.0,2.5,22.4,885.0,736.65,557.77
2018,5,27,10,15,895.5,122.0,2.55,22.65,913.0,782.11,588.29
2018,5,27,10,30,908.0,119.0,2.6,22.9,941.0,826.09,617.11
2018,5,27,10,45,912.5,119.5,2.7,23.2,960.5,865.03,642.47
2018,5,27,11,0,917.0,120.0,2.8,23.5,980.0,901.52,666.08
2018,5,27,11,15,920.0,119.5,2.9,23.65,992.0,933.17,686.76
2018,5,27,11,30,923.0,119.0,3.0,23.8,1004.0,961.98,705.58
2018,5,27,11,45,924.0,119.0,3.1,24.0,1008.5,986.44,721.42
2018,5,27,12,0,925.0,119.0,3.2,24.2,1013.0,1007.76,735.28
2018,5,27,12,15,924.0,119.0,3.3,24.3,1009.5,1023.91,746.14
2018,5,27,12,30,923.0,119.0,3.4,24.4,1006.0,1036.68,754.94
2018,5,27,12,45,912.5,123.0,3.55,24.45,992.0,1040.5,758.58
2018,5,27,13,0,902.0,127.0,3.7,24.5,978.0,1040.78,760.07
2018,5,27,13,15,897.5,126.0,3.75,24.5,959.0,1038.54,759.48
2018,5,27,13,30,893.0,125.0,3.8,24.5,940.0,1032.81,756.72
2018,5,27,13,45,897.5,118.5,3.85,24.45,918.5,1026.88,754.13
2018,5,27,14,0,902.0,112.0,3.9,24.4,897.0,1017.26,749.2
2018,5,27,14,15,894.5,110.5,3.95,24.3,865.5,997.57,737.85
2018,5,27,14,30,887.0,109.0,4.0,24.2,834.0,974.72,724.47
2018,5,27,14,45,878.0,106.5,4.0,24.15,796.5,946.34,706.93
2018,5,27,15,0,869.0,104.0,4.0,24.1,759.0,915.17,687.47
2018,5,27,15,15,856.0,102.0,4.0,24.1,716.5,878.37,663.93
2018,5,27,15,30,843.0,100.0,4.0,24.1,674.0,839.42,638.73
2018,5,27,15,45,827.5,97.0,3.9,23.75,627.5,801.18,614.24
2018,5,27,16,0,812.0,94.0,3.8,23.4,581.0,755.25,583.98
2018,5,27,16,15,791.0,90.5,3.75,23.2,531.5,703.38,548.87
2018,5,27,16,30,770.0,87.0,3.7,23.0,482.0,650.97,512.77
2018,5,27,16,45,742.0,83.0,3.6,22.75,430.5,593.17,470.19
2018,5,27,17,0,714.0,79.0,3.5,22.5,379.0,536.09,426.77
2018,5,27,17,15,674.5,74.5,3.2,21.95,327.5,474.88,378.82
2018,5,27,17,30,635.0,70.0,2.9,21.4,276.0,414.56,330.13
2018,5,27,17,45,578.5,64.0,2.65,20.85,226.0,347.76,274.95
2018,5,27,18,0,522.0,58.0,2.4,20.3,176.0,286.07,222.34
2018,5,27,18,15,436.0,49.5,2.2,19.5,131.0,217.01,163.48
2018,5,27,18,30,350.0,41.0,2.0,18.7,86.0,157.09,111.76
2018,5,27,18,45,227.0,28.5,1.75,17.85,53.0,93.01,54.71
2018,5,27,19,0,104.0,16.0,1.5,17.0,20.0,33.32,0.0
2018,5,27,19,15,52.0,8.0,1.5,16.7,10.0,0.0,0.0
2018,5,27,19,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,5,28,4,45,38.5,5.5,0.55,16.0,6.5,0.0,0.0
2018,5,28,5,0,77.0,11.0,0.5,16.2,13.0,10.48,0.0
2018,5,28,5,15,203.0,23.0,0.45,16.7,42.5,18.85,4.97
2018,5,28,5,30,329.0,35.0,0.4,17.2,72.0,27.97,18.06
2018,5,28,5,45,422.5,43.5,0.35,17.7,115.5,33.3,23.43
2018,5,28,6,0,516.0,52.0,0.3,18.2,159.0,38.41,28.21
2018,5,28,6,15,576.5,57.5,0.35,18.8,208.5,40.71,30.32
2018,5,28,6,30,637.0,63.0,0.4,19.4,258.0,42.95,32.22
2018,5,28,6,45,679.0,67.5,0.4,20.0,310.0,48.76,37.13
2018,5,28,7,0,721.0,72.0,0.4,20.6,362.0,88.12,46.48
2018,5,28,7,15,751.5,75.5,0.55,21.3,414.0,138.35,75.93
2018,5,28,7,30,782.0,79.0,0.7,22.0,466.0,192.16,116.38
2018,5,28,7,45,805.0,82.0,0.8,22.75,517.0,247.22,161.84
2018,5,28,8,0,828.0,85.0,0.9,23.5,568.0,304.54,210.14
2018,5,28,8,15,845.0,87.5,1.0,24.15,616.0,366.11,261.39
2018,5,28,8,30,862.0,90.0,1.1,24.8,664.0,423.59,308.43
2018,5,28,8,45,876.0,91.5,1.25,25.4,708.0,479.62,353.35
2018,5,28,9,0,890.0,93.0,1.4,26.0,752.0,535.8,396.97
2018,5,28,9,15,897.5,96.0,1.5,26.4,790.5,589.61,437.58
2018,5,28,9,30,905.0,99.0,1.6,26.8,829.0,642.45,476.25
2018,5,28,9,45,909.5,102.0,1.7,27.25,861.0,692.12,511.55
2018,5,28,10,0,914.0,105.0,1.8,27.7,893.0,740.1,544.45
2018,5,28,10,15,920.5,106.0,1.95,27.95,920.0,785.84,574.52
2018,5,28,10,30,927.0,107.0,2.1,28.2,947.0,829.62,603.05
2018,5,28,10,45,931.5,107.5,2.2,28.45,967.0,869.14,628.19
2018,5,28,11,0,936.0,108.0,2.3,28.7,987.0,906.18,651.59
2018,5,28,11,15,938.5,108.5,2.4,28.8,999.5,938.8,672.47
2018,5,28,11,30,941.0,109.0,2.5,28.9,1012.0,968.51,691.49
2018,5,28,11,45,942.5,108.5,2.6,29.05,1016.5,993.3,707.26
2018,5,28,12,0,944.0,108.0,2.7,29.2,1021.0,1014.89,721.1
2018,5,28,12,15,942.0,109.0,2.8,29.2,1017.5,1031.27,732.17
2018,5,28,12,30,940.0,110.0,2.9,29.2,1014.0,1044.19,741.21
2018,5,28,12,45,935.5,111.0,3.0,29.2,1002.5,1051.1,746.6
2018,5,28,13,0,931.0,112.0,3.1,29.2,991.0,1054.42,749.89
2018,5,28,13,15,928.0,111.0,3.2,29.15,973.0,1053.61,750.85
2018,5,28,13,30,925.0,110.0,3.3,29.1,955.0,1049.18,749.65
2018,5,28,13,45,920.0,108.5,3.4,29.0,930.0,1038.66,744.83
2018,5,28,14,0,915.0,107.0,3.5,28.9,905.0,1024.64,737.85
2018,5,28,14,15,908.0,106.0,3.55,28.75,873.5,1005.8,727.61
2018,5,28,14,30,901.0,105.0,3.6,28.6,842.0,983.74,715.3
2018,5,28,14,45,891.5,102.5,3.6,28.45,804.0,954.62,698.04
2018,5,28,15,0,882.0,100.0,3.6,28.3,766.0,922.67,678.86
2018,5,28,15,15,869.5,98.5,3.6,28.3,723.5,886.54,656.38
2018,5,28,15,30,857.0,97.0,3.6,28.3,681.0,848.17,632.23
2018,5,28,15,45,841.5,93.5,3.6,27.8,634.0,803.11,604.45
2018,5,28,16,0,826.0,90.0,3.6,27.3,587.0,761.84,578.89
2018,5,28,16,15,805.0,87.0,3.55,27.0,537.0,710.04,544.73
2018,5,28,16,30,784.0,84.0,3.5,26.7,487.0,657.68,509.57
2018,5,28,16,45,756.5,80.0,3.45,26.35,435.5,599.64,468.12
2018,5,28,17,0,729.0,76.0,3.4,26.0,384.0,542.25,425.48
2018,5,28,17,15,691.0,71.5,3.1,25.4,332.0,479.39,377.13
2018,5,28,17,30,653.0,67.0,2.8,24.8,280.0,420.64,330.37
2018,5,28,17,45,598.0,61.5,2.55,24.15,230.0,354.19,276.31
2018,5,28,18,0,543.0,56.0,2.3,23.5,180.0,292.69,224.56
2018,5,28,18,15,458.5,48.0,2.1,22.6,134.5,223.54,166.35
2018,5,28,18,30,374.0,40.0,1.9,21.7,89.0,163.37,114.93
2018,5,28,18,45,247.5,28.0,1.65,20.85,55.0,98.39,58.15
2018,5,28,19,0,121.0,16.0,1.4,20.0,21.0,36.39,0.0
2018,5,28,19,15,60.5,8.0,1.35,19.7,10.5,7.63,0.0
2018,5,28,19,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.15,18.55,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.65,17.95,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.65,17.65,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,5,29,4,45,37.0,5.5,0.85,16.75,6.5,0.0,0.0
2018,5,29,5,0,74.0,11.0,0.9,16.8,13.0,10.48,0.0
2018,5,29,5,15,196.0,24.0,1.0,17.25,43.0,18.98,5.45
2018,5,29,5,30,318.0,37.0,1.1,17.7,73.0,29.84,19.58
2018,5,29,5,45,408.5,45.5,1.25,18.2,116.0,35.05,24.84
2018,5,29,6,0,499.0,54.0,1.4,18.7,159.0,40.06,29.54
2018,5,29,6,15,558.5,60.5,1.4,19.25,208.0,43.09,32.29
2018,5,29,6,30,618.0,67.0,1.4,19.8,257.0,45.98,34.76
2018,5,29,6,45,659.0,72.5,1.4,20.35,308.5,47.88,36.27
2018,5,29,7,0,700.0,78.0,1.4,20.9,360.0,87.5,46.47
2018,5,29,7,15,730.0,82.0,1.35,21.55,411.5,141.55,79.51
2018,5,29,7,30,760.0,86.0,1.3,22.2,463.0,194.41,119.35
2018,5,29,7,45,782.0,89.5,1.3,22.9,513.0,248.37,164.02
2018,5,29,8,0,804.0,93.0,1.3,23.6,563.0,304.52,211.39
2018,5,29,8,15,820.5,96.0,1.25,24.1,610.0,360.3,258.25
2018,5,29,8,30,837.0,99.0,1.2,24.6,657.0,421.26,307.59
2018,5,29,8,45,850.0,101.0,1.2,25.15,700.0,475.95,350.9
2018,5,29,9,0,863.0,103.0,1.2,25.7,743.0,530.74,392.71
2018,5,29,9,15,876.5,103.5,1.2,26.1,782.5,584.34,432.42
2018,5,29,9,30,890.0,104.0,1.2,26.5,822.0,637.57,470.49
2018,5,29,9,45,902.0,102.5,1.25,26.9,855.5,687.4,505.49
2018,5,29,10,0,914.0,101.0,1.3,27.3,889.0,736.17,538.43
2018,5,29,10,15,919.5,102.0,1.4,27.55,915.5,781.1,567.4
2018,5,29,10,30,925.0,103.0,1.5,27.8,942.0,824.01,594.81
2018,5,29,10,45,928.5,104.0,1.55,28.1,961.5,863.06,618.86
2018,5,29,11,0,932.0,105.0,1.6,28.4,981.0,899.57,641.11
2018,5,29,11,15,934.0,105.5,1.75,28.55,993.0,931.58,661.98
2018,5,29,11,30,936.0,106.0,1.9,28.7,1005.0,960.68,681.02
2018,5,29,11,45,937.0,106.5,2.0,28.9,1010.0,985.82,696.88
2018,5,29,12,0,938.0,107.0,2.1,29.1,1015.0,1007.79,710.83
2018,5,29,12,15,935.5,108.5,2.25,29.1,1011.5,1024.07,722.46
2018,5,29,12,30,933.0,110.0,2.4,29.1,1008.0,1036.92,732.07
2018,5,29,12,45,928.0,111.5,2.55,29.1,996.5,1043.79,738.05
2018,5,29,13,0,923.0,113.0,2.7,29.1,985.0,1047.1,741.93
2018,5,29,13,15,919.0,112.5,2.85,29.0,967.0,1045.82,743.32
2018,5,29,13,30,915.0,112.0,3.0,28.9,949.0,1040.98,742.55
2018,5,29,13,45,909.0,111.0,3.15,28.75,923.5,1030.1,738.14
2018,5,29,14,0,903.0,110.0,3.3,28.6,898.0,1015.8,731.57
2018,5,29,14,15,895.0,109.0,3.45,28.3,866.5,996.21,722.01
2018,5,29,14,30,887.0,108.0,3.6,28.0,835.0,973.48,710.32
2018,5,29,14,45,876.0,107.0,3.75,27.75,797.5,944.95,694.52
2018,5,29,15,0,865.0,106.0,3.9,27.5,760.0,913.73,676.75
2018,5,29,15,15,852.5,103.5,3.9,27.5,717.5,877.05,653.63
2018,5,29,15,30,840.0,101.0,3.9,27.5,675.0,838.18,628.86
2018,5,29,15,45,822.5,99.0,4.05,26.65,628.5,799.65,606.76
2018,5,29,16,0,805.0,97.0,4.2,25.8,582.0,753.57,578.72
2018,5,29,16,15,783.0,94.0,4.25,25.2,532.5,701.88,545.06
2018,5,29,16,30,761.0,91.0,4.3,24.6,483.0,649.75,510.28
2018,5,29,16,45,732.0,87.0,4.3,24.05,432.0,591.74,468.21
2018,5,29,17,0,703.0,83.0,4.3,23.5,381.0,536.46,426.78
2018,5,29,17,15,663.5,78.0,4.2,22.75,329.5,473.52,378.18
2018,5,29,17,30,624.0,73.0,4.1,22.0,278.0,413.18,329.95
2018,5,29,17,45,568.0,66.5,4.05,21.25,228.0,346.58,275.15
2018,5,29,18,0,512.0,60.0,4.0,20.5,178.0,285.05,222.77
2018,5,29,18,15,426.5,51.5,3.85,19.7,133.5,216.56,164.13
2018,5,29,18,30,341.0,43.0,3.7,18.9,89.0,157.11,112.67
2018,5,29,18,45,221.5,30.5,3.5,18.15,55.5,95.16,58.17
2018,5,29,19,0,102.0,18.0,3.3,17.4,22.0,35.09,0.0
2018,5,29,19,15,51.0,9.0,3.3,17.0,11.0,8.58,0.0
2018,5,29,19,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,30,4,45,23.5,6.5,3.1,11.5,7.0,0.0,0.0
2018,5,30,5,0,47.0,13.0,3.2,11.6,14.0,12.39,0.0
2018,5,30,5,15,84.0,25.0,3.3,11.85,32.5,20.67,7.11
2018,5,30,5,30,121.0,37.0,3.4,12.1,51.0,30.25,20.45
2018,5,30,5,45,200.0,53.0,3.5,12.4,89.5,40.21,30.03
2018,5,30,6,0,279.0,69.0,3.6,12.7,128.0,51.37,40.39
2018,5,30,6,15,252.0,85.0,3.6,13.05,149.0,66.05,53.65
2018,5,30,6,30,225.0,101.0,3.6,13.4,170.0,76.97,63.32
2018,5,30,6,45,182.5,120.0,3.6,13.8,183.0,89.39,74.08
2018,5,30,7,0,140.0,139.0,3.6,14.2,196.0,118.83,90.77
2018,5,30,7,15,131.5,153.0,3.55,14.65,212.0,139.8,106.16
2018,5,30,7,30,123.0,167.0,3.5,15.1,228.0,159.79,122.3
2018,5,30,7,45,200.5,200.0,3.5,15.55,312.0,212.85,162.58
2018,5,30,8,0,278.0,233.0,3.5,16.0,396.0,270.22,206.99
2018,5,30,8,15,250.5,264.5,3.5,16.5,420.5,305.51,236.59
2018,5,30,8,30,223.0,296.0,3.5,17.0,445.0,342.29,266.33
2018,5,30,8,45,292.5,303.0,3.5,17.5,512.0,391.77,304.59
2018,5,30,9,0,362.0,310.0,3.5,18.0,579.0,452.48,351.27
2018,5,30,9,15,397.0,315.5,3.5,18.4,624.5,499.36,387.09
2018,5,30,9,30,432.0,321.0,3.5,18.8,670.0,547.5,423.36
2018,5,30,9,45,506.5,303.5,3.55,19.25,728.5,606.13,467.52
2018,5,30,10,0,581.0,286.0,3.6,19.7,787.0,669.97,514.79
2018,5,30,10,15,688.5,239.0,3.65,19.95,850.5,735.73,564.13
2018,5,30,10,30,796.0,192.0,3.7,20.2,914.0,806.69,616.43
2018,5,30,10,45,744.0,229.0,3.8,20.5,915.5,832.42,632.55
2018,5,30,11,0,692.0,266.0,3.9,20.8,917.0,851.45,643.97
2018,5,30,11,15,806.5,197.5,3.95,20.95,965.5,910.05,685.31
2018,5,30,11,30,921.0,129.0,4.0,21.1,1014.0,968.39,724.16
2018,5,30,11,45,922.5,129.0,4.1,21.2,1019.0,993.36,740.68
2018,5,30,12,0,924.0,129.0,4.2,21.3,1024.0,1015.25,755.41
2018,5,30,12,15,920.5,131.5,4.35,21.25,1020.5,1031.49,767.2
2018,5,30,12,30,917.0,134.0,4.5,21.2,1017.0,1044.37,777.03
2018,5,30,12,45,911.5,135.0,4.6,21.15,1005.0,1050.35,782.32
2018,5,30,13,0,906.0,136.0,4.7,21.1,993.0,1052.83,785.43
2018,5,30,13,15,901.5,136.0,4.8,20.9,975.0,1051.8,786.79
2018,5,30,13,30,897.0,136.0,4.9,20.7,957.0,1047.29,785.92
2018,5,30,13,45,890.5,135.0,5.0,20.5,931.5,1036.3,780.76
2018,5,30,14,0,884.0,134.0,5.1,20.3,906.0,1021.95,773.39
2018,5,30,14,15,876.5,131.5,5.1,20.05,874.0,1001.79,761.42
2018,5,30,14,30,869.0,129.0,5.1,19.8,842.0,978.51,747.34
2018,5,30,14,45,860.0,126.5,5.15,19.55,805.0,950.83,730.53
2018,5,30,15,0,851.0,124.0,5.2,19.3,768.0,927.81,716.95
2018,5,30,15,15,837.0,121.5,5.2,19.3,725.0,890.0,691.74
2018,5,30,15,30,823.0,119.0,5.2,19.3,682.0,850.09,664.89
2018,5,30,15,45,806.5,115.5,5.15,18.6,635.5,805.13,635.62
2018,5,30,16,0,790.0,112.0,5.1,17.9,589.0,758.73,604.81
2018,5,30,16,15,767.0,108.0,5.1,17.5,539.0,705.75,568.04
2018,5,30,16,30,744.0,104.0,5.1,17.1,489.0,654.96,531.64
2018,5,30,16,45,713.0,99.5,5.05,16.7,437.0,595.81,486.57
2018,5,30,17,0,682.0,95.0,5.0,16.3,385.0,537.72,441.11
2018,5,30,17,15,640.0,89.5,5.0,15.75,333.0,473.71,389.86
2018,5,30,17,30,598.0,84.0,5.0,15.2,281.0,412.53,339.25
2018,5,30,17,45,537.5,76.5,4.95,14.7,230.5,343.91,280.91
2018,5,30,18,0,477.0,69.0,4.9,14.2,180.0,280.79,225.67
2018,5,30,18,15,388.0,59.0,4.8,13.7,135.0,209.86,163.54
2018,5,30,18,30,299.0,49.0,4.7,13.2,90.0,151.13,111.71
2018,5,30,18,45,187.0,34.0,4.65,12.75,56.0,91.66,58.65
2018,5,30,19,0,75.0,19.0,4.6,12.3,22.0,31.38,0.0
2018,5,30,19,15,37.5,9.5,4.55,12.0,11.0,13.69,0.0
2018,5,30,19,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.45,11.4,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.35,10.95,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,31,4,45,15.5,5.5,3.1,10.25,6.0,0.0,0.0
2018,5,31,5,0,31.0,11.0,3.1,10.3,12.0,10.48,0.0
2018,5,31,5,15,86.5,24.0,3.1,10.5,32.5,19.91,7.07
2018,5,31,5,30,142.0,37.0,3.1,10.7,53.0,30.28,20.64
2018,5,31,5,45,157.0,47.0,3.1,10.9,73.0,38.07,28.34
2018,5,31,6,0,172.0,57.0,3.1,11.1,93.0,45.6,35.48
2018,5,31,6,15,124.0,67.0,3.05,11.45,96.5,52.69,42.01
2018,5,31,6,30,76.0,77.0,3.0,11.8,100.0,64.44,52.52
2018,5,31,6,45,76.5,93.5,3.0,12.15,120.5,76.84,63.4
2018,5,31,7,0,77.0,110.0,3.0,12.5,141.0,94.8,72.98
2018,5,31,7,15,113.5,144.0,3.0,12.95,197.0,131.25,100.48
2018,5,31,7,30,150.0,178.0,3.0,13.4,253.0,172.55,132.37
2018,5,31,7,45,142.0,190.0,3.05,13.9,266.5,191.95,148.61
2018,5,31,8,0,134.0,202.0,3.1,14.4,280.0,210.33,164.12
2018,5,31,8,15,257.5,185.0,3.1,14.8,351.0,244.14,189.41
2018,5,31,8,30,381.0,168.0,3.1,15.2,422.0,292.31,227.78
2018,5,31,8,45,392.5,179.5,3.15,15.6,456.5,330.9,259.9
2018,5,31,9,0,404.0,191.0,3.2,16.0,491.0,370.38,292.07
2018,5,31,9,15,429.0,196.0,3.3,16.25,529.5,412.48,325.97
2018,5,31,9,30,454.0,201.0,3.4,16.5,568.0,456.36,360.71
2018,5,31,9,45,487.5,223.5,3.45,16.8,632.0,522.5,411.23
2018,5,31,10,0,521.0,246.0,3.5,17.1,696.0,591.48,462.7
2018,5,31,10,15,524.5,265.0,3.65,17.3,729.5,637.66,496.6
2018,5,31,10,30,528.0,284.0,3.8,17.5,763.0,682.61,529.22
2018,5,31,10,45,582.5,271.5,3.95,17.65,810.5,738.74,571.07
2018,5,31,11,0,637.0,259.0,4.1,17.8,858.0,797.63,614.35
2018,5,31,11,15,698.5,235.0,4.25,17.85,899.5,853.08,655.39
2018,5,31,11,30,760.0,211.0,4.4,17.9,941.0,904.78,691.78
2018,5,31,11,45,833.5,173.0,4.55,17.9,977.5,958.59,729.8
2018,5,31,12,0,907.0,135.0,4.7,17.9,1014.0,1004.29,762.07
2018,5,31,12,15,917.5,129.5,4.8,17.8,1016.5,1026.25,778.0
2018,5,31,12,30,928.0,124.0,4.9,17.7,1019.0,1045.09,792.07
2018,5,31,12,45,923.0,125.5,5.0,17.65,1007.5,1052.1,798.04
2018,5,31,13,0,918.0,127.0,5.1,17.6,996.0,1055.58,801.8
2018,5,31,13,15,914.0,126.5,5.1,17.45,978.0,1054.52,802.04
2018,5,31,13,30,910.0,126.0,5.1,17.3,960.0,1049.91,800.01
2018,5,31,13,45,904.5,125.0,5.1,17.2,935.0,1039.79,794.16
2018,5,31,14,0,899.0,124.0,5.1,17.1,910.0,1026.24,786.08
2018,5,31,14,15,892.0,122.0,5.05,16.95,878.5,1006.85,773.78
2018,5,31,14,30,885.0,120.0,5.0,16.8,847.0,984.27,759.35
2018,5,31,14,45,875.5,117.5,4.95,16.7,809.5,955.76,740.65
2018,5,31,15,0,866.0,115.0,4.9,16.6,772.0,924.48,719.99
2018,5,31,15,15,853.0,112.5,4.9,16.6,729.0,894.27,700.13
2018,5,31,15,30,840.0,110.0,4.9,16.6,686.0,854.77,673.45
2018,5,31,15,45,825.0,107.0,4.8,16.15,640.0,811.09,644.06
2018,5,31,16,0,810.0,104.0,4.7,15.7,594.0,765.82,613.17
2018,5,31,16,15,790.0,100.0,4.7,15.4,544.5,714.38,577.34
2018,5,31,16,30,770.0,96.0,4.7,15.1,495.0,662.29,540.31
2018,5,31,16,45,740.0,92.0,4.65,14.8,443.0,605.33,496.62
2018,5,31,17,0,710.0,88.0,4.6,14.5,391.0,547.26,450.92
2018,5,31,17,15,668.5,83.0,4.55,14.15,338.5,482.84,398.84
2018,5,31,17,30,627.0,78.0,4.5,13.8,286.0,421.17,347.4
2018,5,31,17,45,568.5,71.5,4.4,13.4,235.0,353.16,289.25
2018,5,31,18,0,510.0,65.0,4.3,13.0,184.0,290.4,233.98
2018,5,31,18,15,422.0,56.0,4.15,12.6,138.5,220.37,172.2
2018,5,31,18,30,334.0,47.0,4.0,12.2,93.0,159.21,117.91
2018,5,31,18,45,214.5,33.0,3.85,11.85,58.0,96.93,62.61
2018,5,31,19,0,95.0,19.0,3.7,11.5,23.0,40.9,0.0
2018,5,31,19,15,47.5,9.5,3.65,11.3,11.5,14.98,0.0
2018,5,31,19,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,1,4,45,35.0,6.5,2.1,10.0,7.5,0.0,0.0
2018,6,1,5,0,70.0,13.0,2.2,10.2,15.0,12.39,0.0
2018,6,1,5,15,191.5,26.5,2.25,10.6,45.5,20.98,8.08
2018,6,1,5,30,313.0,40.0,2.3,11.0,76.0,32.6,22.66
2018,6,1,5,45,408.0,48.5,2.35,11.35,120.0,37.66,27.94
2018,6,1,6,0,503.0,57.0,2.4,11.7,164.0,42.55,32.68
2018,6,1,6,15,566.0,63.0,2.35,12.25,214.0,45.05,35.02
2018,6,1,6,30,629.0,69.0,2.3,12.8,264.0,47.47,37.13
2018,6,1,6,45,673.5,74.0,2.25,13.35,317.0,48.94,38.29
2018,6,1,7,0,718.0,79.0,2.2,13.9,370.0,89.55,48.86
2018,6,1,7,15,749.5,82.0,2.15,14.6,422.0,143.91,82.93
2018,6,1,7,30,781.0,85.0,2.1,15.3,474.0,197.2,124.28
2018,6,1,7,45,805.0,87.5,2.05,16.0,525.0,251.85,170.96
2018,6,1,8,0,829.0,90.0,2.0,16.7,576.0,308.89,220.69
2018,6,1,8,15,847.0,92.5,2.0,17.4,624.5,370.69,273.86
2018,6,1,8,30,865.0,95.0,2.0,18.1,673.0,428.57,322.72
2018,6,1,8,45,879.0,96.5,2.05,18.85,717.0,484.64,368.8
2018,6,1,9,0,893.0,98.0,2.1,19.6,761.0,540.88,413.39
2018,6,1,9,15,905.5,99.0,2.1,20.25,801.5,595.75,455.36
2018,6,1,9,30,918.0,100.0,2.1,20.9,842.0,650.12,495.48
2018,6,1,9,45,928.5,99.0,2.05,21.5,875.5,700.62,531.34
2018,6,1,10,0,939.0,98.0,2.0,22.1,909.0,749.88,564.57
2018,6,1,10,15,944.5,99.0,2.05,22.6,936.0,795.79,594.07
2018,6,1,10,30,950.0,100.0,2.1,23.1,963.0,839.63,621.78
2018,6,1,10,45,953.5,101.0,2.1,23.6,983.0,879.54,646.12
2018,6,1,11,0,957.0,102.0,2.1,24.1,1003.0,916.85,668.45
2018,6,1,11,15,959.5,102.5,2.15,24.4,1015.5,950.05,688.95
2018,6,1,11,30,962.0,103.0,2.2,24.7,1028.0,980.28,707.47
2018,6,1,11,45,962.5,103.0,2.3,25.05,1032.5,1005.08,722.9
2018,6,1,12,0,963.0,103.0,2.4,25.4,1037.0,1026.61,736.31
2018,6,1,12,15,959.5,105.5,2.5,25.6,1033.5,1043.34,747.19
2018,6,1,12,30,956.0,108.0,2.6,25.8,1030.0,1056.56,755.98
2018,6,1,12,45,950.5,110.0,2.7,26.0,1018.5,1063.71,761.05
2018,6,1,13,0,945.0,112.0,2.8,26.2,1007.0,1067.24,764.0
2018,6,1,13,15,941.0,111.5,2.85,26.25,988.5,1066.1,764.08
2018,6,1,13,30,937.0,111.0,2.9,26.3,970.0,1061.33,762.02
2018,6,1,13,45,931.5,110.0,3.0,26.35,945.0,1050.94,756.98
2018,6,1,14,0,926.0,109.0,3.1,26.4,920.0,1037.04,749.78
2018,6,1,14,15,918.5,107.5,3.2,26.35,887.5,1017.23,739.11
2018,6,1,14,30,911.0,106.0,3.3,26.3,855.0,994.18,726.32
2018,6,1,14,45,901.0,104.0,3.4,26.25,817.0,965.14,709.53
2018,6,1,15,0,891.0,102.0,3.5,26.2,779.0,933.27,690.74
2018,6,1,15,15,878.5,100.0,3.5,26.2,736.0,896.55,667.78
2018,6,1,15,30,866.0,98.0,3.5,26.2,693.0,857.57,643.13
2018,6,1,15,45,850.5,95.0,3.6,25.8,646.0,812.97,615.81
2018,6,1,16,0,835.0,92.0,3.7,25.4,599.0,772.15,590.65
2018,6,1,16,15,814.5,88.5,3.7,25.05,548.5,719.98,556.32
2018,6,1,16,30,794.0,85.0,3.7,24.7,498.0,667.17,520.88
2018,6,1,16,45,766.5,81.0,3.7,24.35,446.0,608.84,479.17
2018,6,1,17,0,739.0,77.0,3.7,24.0,394.0,551.13,436.1
