Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,17,15,701.5,73.0,3.45,23.3,342.0,488.72,388.01
2018,6,1,17,30,664.0,69.0,3.2,22.6,290.0,430.32,341.4
2018,6,1,17,45,611.0,63.0,2.95,21.95,239.5,363.6,286.72
2018,6,1,18,0,558.0,57.0,2.7,21.3,189.0,301.6,234.17
2018,6,1,18,15,476.5,49.5,2.45,20.45,143.0,233.02,175.76
2018,6,1,18,30,395.0,42.0,2.2,19.6,97.0,172.99,123.84
2018,6,1,18,45,267.5,30.5,1.95,18.7,61.0,107.17,67.38
2018,6,1,19,0,140.0,19.0,1.7,17.8,25.0,49.2,0.0
2018,6,1,19,15,70.0,9.5,1.65,17.45,12.5,17.83,0.0
2018,6,1,19,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,2,4,45,44.0,6.5,0.95,14.35,7.5,0.0,0.0
2018,6,2,5,0,88.0,13.0,0.9,14.6,15.0,12.39,0.0
2018,6,2,5,15,216.5,25.0,1.0,15.4,46.0,20.56,7.84
2018,6,2,5,30,345.0,37.0,1.1,16.2,77.0,29.62,19.65
2018,6,2,5,45,435.5,45.0,1.2,16.95,121.0,34.42,24.48
2018,6,2,6,0,526.0,53.0,1.3,17.7,165.0,39.05,28.81
2018,6,2,6,15,585.0,59.0,1.35,18.45,215.0,41.75,31.24
2018,6,2,6,30,644.0,65.0,1.4,19.2,265.0,44.33,33.41
2018,6,2,6,45,684.5,70.0,1.45,19.9,317.0,45.95,34.65
2018,6,2,7,0,725.0,75.0,1.5,20.6,369.0,91.4,48.82
2018,6,2,7,15,754.5,78.5,1.55,21.4,421.0,141.53,78.5
2018,6,2,7,30,784.0,82.0,1.6,22.2,473.0,195.14,119.05
2018,6,2,7,45,806.0,85.0,1.65,22.95,523.5,249.87,164.57
2018,6,2,8,0,828.0,88.0,1.7,23.7,574.0,306.76,212.87
2018,6,2,8,15,845.0,91.0,1.7,24.35,622.0,368.57,264.54
2018,6,2,8,30,862.0,94.0,1.7,25.0,670.0,426.31,311.88
2018,6,2,8,45,875.0,95.5,1.65,25.6,713.5,481.72,355.94
2018,6,2,9,0,888.0,97.0,1.6,26.2,757.0,537.19,398.36
2018,6,2,9,15,897.5,99.5,1.55,26.75,796.0,591.42,438.27
2018,6,2,9,30,907.0,102.0,1.5,27.3,835.0,644.88,476.09
2018,6,2,9,45,914.0,103.5,1.45,27.8,868.0,694.82,510.19
2018,6,2,10,0,921.0,105.0,1.4,28.3,901.0,743.27,541.84
2018,6,2,10,15,926.5,106.0,1.35,28.8,927.5,788.46,568.75
2018,6,2,10,30,932.0,107.0,1.3,29.3,954.0,831.61,593.8
2018,6,2,10,45,935.5,108.5,1.25,29.75,974.0,871.36,616.31
2018,6,2,11,0,939.0,110.0,1.2,30.2,994.0,908.57,636.84
2018,6,2,11,15,941.5,110.0,1.2,30.55,1006.0,940.8,654.99
2018,6,2,11,30,944.0,110.0,1.2,30.9,1018.0,970.13,671.27
2018,6,2,11,45,944.5,110.5,1.2,31.2,1023.0,995.05,684.95
2018,6,2,12,0,945.0,111.0,1.2,31.5,1028.0,1016.78,696.73
2018,6,2,12,15,945.5,110.5,1.25,31.65,1025.5,1034.24,707.31
2018,6,2,12,30,946.0,110.0,1.3,31.8,1023.0,1048.31,716.0
2018,6,2,12,45,945.0,108.5,1.3,31.95,1012.5,1056.39,720.41
2018,6,2,13,0,944.0,107.0,1.3,32.1,1002.0,1060.86,722.86
2018,6,2,13,15,940.5,106.5,1.4,32.05,984.0,1060.2,724.75
2018,6,2,13,30,937.0,106.0,1.5,32.0,966.0,1055.91,724.58
2018,6,2,13,45,932.0,105.0,1.55,32.0,941.0,1046.01,720.2
2018,6,2,14,0,927.0,104.0,1.6,32.0,916.0,1032.59,713.82
2018,6,2,14,15,920.0,102.5,1.7,31.85,884.5,1013.26,705.05
2018,6,2,14,30,913.0,101.0,1.8,31.7,853.0,990.67,694.21
2018,6,2,14,45,903.5,99.5,1.9,31.55,815.5,962.6,679.84
2018,6,2,15,0,894.0,98.0,2.0,31.4,778.0,931.7,663.48
2018,6,2,15,15,882.0,96.0,2.0,31.4,735.5,895.36,642.03
2018,6,2,15,30,870.0,94.0,2.0,31.4,693.0,856.73,618.94
2018,6,2,15,45,854.0,91.5,2.15,30.85,646.0,812.17,594.23
2018,6,2,16,0,838.0,89.0,2.3,30.3,599.0,766.06,567.73
2018,6,2,16,15,817.0,86.0,2.35,29.85,548.5,719.3,539.15
2018,6,2,16,30,796.0,83.0,2.4,29.4,498.0,666.66,505.73
2018,6,2,16,45,768.5,79.5,2.45,28.95,446.0,608.86,466.47
2018,6,2,17,0,741.0,76.0,2.5,28.5,394.0,551.66,425.62
2018,6,2,17,15,704.0,71.5,2.35,27.65,342.0,488.92,379.12
2018,6,2,17,30,667.0,67.0,2.2,26.8,290.0,429.99,333.75
2018,6,2,17,45,613.5,61.5,2.05,25.95,239.5,363.49,280.95
2018,6,2,18,0,560.0,56.0,1.9,25.1,189.0,301.74,230.07
2018,6,2,18,15,479.5,48.5,1.75,24.1,143.0,233.41,173.19
2018,6,2,18,30,399.0,41.0,1.6,23.1,97.0,173.54,122.43
2018,6,2,18,45,276.0,30.5,1.4,22.15,62.0,109.46,68.33
2018,6,2,19,0,153.0,20.0,1.2,21.2,27.0,52.94,0.0
2018,6,2,19,15,76.5,10.0,1.2,20.85,13.5,19.19,0.0
2018,6,2,19,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.85,19.05,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.75,18.7,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.55,18.8,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.5,18.85,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,6,3,4,45,48.0,7.0,0.5,19.55,8.0,0.0,0.0
2018,6,3,5,0,96.0,14.0,0.5,19.7,16.0,13.34,0.0
2018,6,3,5,15,230.5,25.0,0.55,20.15,47.5,20.53,7.8
2018,6,3,5,30,365.0,36.0,0.6,20.6,79.0,28.63,18.45
2018,6,3,5,45,456.0,44.0,0.65,21.05,124.0,33.51,23.27
2018,6,3,6,0,547.0,52.0,0.7,21.5,169.0,38.2,27.61
2018,6,3,6,15,605.5,57.5,0.7,22.05,219.0,40.55,29.72
2018,6,3,6,30,664.0,63.0,0.7,22.6,269.0,42.81,31.62
2018,6,3,6,45,704.5,67.0,0.7,23.15,321.5,48.22,36.13
2018,6,3,7,0,745.0,71.0,0.7,23.7,374.0,89.13,45.72
2018,6,3,7,15,774.0,74.5,0.8,24.4,426.5,140.34,75.62
2018,6,3,7,30,803.0,78.0,0.9,25.1,479.0,194.93,116.35
2018,6,3,7,45,824.5,81.0,1.0,25.85,530.0,250.58,161.93
2018,6,3,8,0,846.0,84.0,1.1,26.6,581.0,313.48,214.01
2018,6,3,8,15,862.5,86.5,1.15,27.1,629.0,370.54,261.49
2018,6,3,8,30,879.0,89.0,1.2,27.6,677.0,428.53,308.55
2018,6,3,8,45,892.0,90.5,1.3,28.15,721.0,484.77,353.07
2018,6,3,9,0,905.0,92.0,1.4,28.7,765.0,541.07,396.16
2018,6,3,9,15,910.5,96.0,1.5,29.0,803.0,595.2,436.71
2018,6,3,9,30,916.0,100.0,1.6,29.3,841.0,648.17,475.21
2018,6,3,9,45,919.0,104.0,1.75,29.6,873.0,698.13,510.94
2018,6,3,10,0,922.0,108.0,1.9,29.9,905.0,746.26,544.42
2018,6,3,10,15,927.5,109.5,2.0,30.15,932.0,791.96,573.78
2018,6,3,10,30,933.0,111.0,2.1,30.4,959.0,835.62,601.54
2018,6,3,10,45,936.5,112.0,2.2,30.6,978.5,874.97,626.43
2018,6,3,11,0,940.0,113.0,2.3,30.8,998.0,911.78,649.56
2018,6,3,11,15,942.0,113.5,2.45,30.9,1010.5,944.09,670.48
2018,6,3,11,30,944.0,114.0,2.6,31.0,1023.0,973.49,689.56
2018,6,3,11,45,944.5,114.5,2.7,31.05,1027.5,998.46,705.59
2018,6,3,12,0,945.0,115.0,2.8,31.1,1032.0,1020.24,719.69
2018,6,3,12,15,944.0,114.5,2.9,31.0,1028.5,1036.31,730.76
2018,6,3,12,30,943.0,114.0,3.0,30.9,1025.0,1048.95,739.84
2018,6,3,12,45,940.5,114.0,3.1,30.85,1014.5,1057.09,746.09
2018,6,3,13,0,938.0,114.0,3.2,30.8,1004.0,1061.66,750.25
2018,6,3,13,15,934.5,113.5,3.25,30.65,986.0,1061.1,751.22
2018,6,3,13,30,931.0,113.0,3.3,30.5,968.0,1056.95,750.09
2018,6,3,13,45,925.5,112.0,3.35,30.35,943.0,1046.7,745.24
2018,6,3,14,0,920.0,111.0,3.4,30.2,918.0,1032.97,738.3
2018,6,3,14,15,913.0,109.0,3.45,30.0,886.0,1013.31,727.79
2018,6,3,14,30,906.0,107.0,3.5,29.8,854.0,990.41,715.22
2018,6,3,14,45,897.0,105.0,3.5,29.6,816.5,962.52,699.05
2018,6,3,15,0,888.0,103.0,3.5,29.4,779.0,931.77,680.96
2018,6,3,15,15,876.0,100.5,3.5,29.4,736.5,895.15,658.33
2018,6,3,15,30,864.0,98.0,3.5,29.4,694.0,856.22,634.01
2018,6,3,15,45,848.5,95.5,3.5,28.85,647.5,812.35,607.43
2018,6,3,16,0,833.0,93.0,3.5,28.3,601.0,772.27,583.05
2018,6,3,16,15,813.5,89.5,3.5,27.9,551.0,721.02,549.98
2018,6,3,16,30,794.0,86.0,3.5,27.5,501.0,669.05,515.76
2018,6,3,16,45,767.0,82.5,3.5,27.1,449.5,611.68,475.45
2018,6,3,17,0,740.0,79.0,3.5,26.7,398.0,554.86,433.75
2018,6,3,17,15,703.5,74.0,3.4,26.0,345.5,491.89,386.23
2018,6,3,17,30,667.0,69.0,3.3,25.3,293.0,432.78,339.94
2018,6,3,17,45,614.5,63.0,3.2,24.65,242.5,366.14,286.11
2018,6,3,18,0,562.0,57.0,3.1,24.0,192.0,304.14,234.22
2018,6,3,18,15,482.5,49.5,2.85,23.15,146.0,235.98,176.64
2018,6,3,18,30,403.0,42.0,2.6,22.3,100.0,176.13,125.28
2018,6,3,18,45,280.0,31.0,2.35,21.45,64.0,111.18,70.28
2018,6,3,19,0,157.0,20.0,2.1,20.6,28.0,53.98,0.0
2018,6,3,19,15,78.5,10.0,2.05,20.15,14.0,19.52,0.0
2018,6,3,19,30,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.95,19.3,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.85,18.05,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.75,17.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,4,4,45,57.0,6.5,2.15,13.95,8.0,0.0,0.0
2018,6,4,5,0,114.0,13.0,2.3,14.1,16.0,12.39,0.0
2018,6,4,5,15,255.5,24.0,2.35,14.5,49.0,19.51,7.56
2018,6,4,5,30,397.0,35.0,2.4,14.9,82.0,27.67,18.11
2018,6,4,5,45,486.0,42.0,2.5,15.3,127.0,31.73,22.29
2018,6,4,6,0,575.0,49.0,2.6,15.7,172.0,35.68,26.06
2018,6,4,6,15,631.5,53.5,2.7,16.4,222.0,40.95,30.79
2018,6,4,6,30,688.0,58.0,2.8,17.1,272.0,42.83,32.37
2018,6,4,6,45,726.5,62.0,2.95,17.8,324.5,44.19,33.4
2018,6,4,7,0,765.0,66.0,3.1,18.5,377.0,86.09,43.69
2018,6,4,7,15,792.5,69.0,3.2,19.2,429.5,137.82,74.75
2018,6,4,7,30,820.0,72.0,3.3,19.9,482.0,192.74,117.16
2018,6,4,7,45,840.5,75.0,3.4,20.6,533.0,254.62,169.48
2018,6,4,8,0,861.0,78.0,3.5,21.3,584.0,312.54,219.9
2018,6,4,8,15,876.5,80.0,3.55,21.95,631.5,369.56,269.52
2018,6,4,8,30,892.0,82.0,3.6,22.6,679.0,427.39,318.66
2018,6,4,8,45,904.0,84.0,3.65,23.2,723.0,484.21,365.68
2018,6,4,9,0,916.0,86.0,3.7,23.8,767.0,540.98,411.11
2018,6,4,9,15,920.5,90.0,3.7,24.25,805.0,595.05,453.15
2018,6,4,9,30,925.0,94.0,3.7,24.7,843.0,647.85,492.87
2018,6,4,9,45,926.0,99.0,3.75,25.15,874.5,697.78,529.41
2018,6,4,10,0,927.0,104.0,3.8,25.6,906.0,745.7,563.23
2018,6,4,10,15,932.5,105.5,3.8,25.95,933.0,791.56,593.35
2018,6,4,10,30,938.0,107.0,3.8,26.3,960.0,835.39,621.69
2018,6,4,10,45,942.0,108.0,3.85,26.6,980.0,875.3,647.41
2018,6,4,11,0,946.0,109.0,3.9,26.9,1000.0,912.69,671.25
2018,6,4,11,15,949.0,109.0,3.95,27.0,1013.0,945.58,692.49
2018,6,4,11,30,952.0,109.0,4.0,27.1,1026.0,975.58,711.79
2018,6,4,11,45,953.0,109.5,4.1,27.25,1031.0,1001.18,728.35
2018,6,4,12,0,954.0,110.0,4.2,27.4,1036.0,1023.59,742.88
2018,6,4,12,15,954.0,109.5,4.3,27.35,1033.5,1040.76,754.68
2018,6,4,12,30,954.0,109.0,4.4,27.3,1031.0,1054.49,764.38
2018,6,4,12,45,953.5,107.5,4.5,27.25,1021.0,1063.2,770.95
2018,6,4,13,0,953.0,106.0,4.6,27.2,1011.0,1068.29,775.26
2018,6,4,13,15,949.5,105.5,4.7,27.05,993.0,1067.72,776.78
2018,6,4,13,30,946.0,105.0,4.8,26.9,975.0,1063.49,776.06
2018,6,4,13,45,941.0,103.5,4.85,26.7,949.5,1053.1,771.1
2018,6,4,14,0,936.0,102.0,4.9,26.5,924.0,1039.14,763.91
2018,6,4,14,15,929.0,101.0,4.95,26.25,892.5,1020.31,753.69
2018,6,4,14,30,922.0,100.0,5.0,26.0,861.0,998.2,741.3
2018,6,4,14,45,913.5,98.0,5.0,25.7,823.5,970.44,724.84
2018,6,4,15,0,905.0,96.0,5.0,25.4,786.0,939.76,706.33
2018,6,4,15,15,893.5,94.0,5.0,25.4,743.5,903.66,683.15
2018,6,4,15,30,882.0,92.0,5.0,25.4,701.0,865.19,658.18
2018,6,4,15,45,867.0,89.5,5.0,24.6,654.0,821.14,631.08
2018,6,4,16,0,852.0,87.0,5.0,23.8,607.0,775.43,602.28
2018,6,4,16,15,833.0,83.5,5.0,23.3,557.0,729.06,571.74
2018,6,4,16,30,814.0,80.0,5.0,22.8,507.0,676.68,536.13
2018,6,4,16,45,788.5,76.5,5.0,22.3,455.0,619.49,495.03
2018,6,4,17,0,763.0,73.0,5.0,21.8,403.0,562.68,452.02
2018,6,4,17,15,727.0,69.0,4.95,21.15,350.5,500.08,403.12
2018,6,4,17,30,691.0,65.0,4.9,20.5,298.0,439.54,354.17
2018,6,4,17,45,640.0,59.5,4.8,19.8,247.0,374.36,299.79
2018,6,4,18,0,589.0,54.0,4.7,19.1,196.0,312.23,246.22
2018,6,4,18,15,509.5,47.5,4.6,18.45,149.5,243.73,186.57
2018,6,4,18,30,430.0,41.0,4.5,17.8,103.0,183.5,133.33
2018,6,4,18,45,303.5,31.0,4.35,17.1,66.5,117.11,75.92
2018,6,4,19,0,177.0,21.0,4.2,16.4,30.0,59.18,0.0
2018,6,4,19,15,88.5,10.5,4.1,15.95,15.0,21.36,0.0
2018,6,4,19,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,5,4,45,43.0,7.0,3.0,11.7,8.0,0.0,0.0
2018,6,5,5,0,86.0,14.0,3.1,11.8,16.0,13.34,0.0
2018,6,5,5,15,215.5,27.0,3.2,12.05,48.5,21.36,9.1
2018,6,5,5,30,345.0,40.0,3.3,12.3,81.0,32.43,22.45
2018,6,5,5,45,437.5,48.5,3.4,12.6,126.0,37.53,27.69
2018,6,5,6,0,530.0,57.0,3.5,12.9,171.0,42.46,32.43
2018,6,5,6,15,591.0,63.0,3.5,13.3,221.5,44.98,34.8
2018,6,5,6,30,652.0,69.0,3.5,13.7,272.0,47.42,36.94
2018,6,5,6,45,694.5,73.5,3.55,14.15,325.0,48.53,37.78
2018,6,5,7,0,737.0,78.0,3.6,14.6,378.0,94.37,52.25
2018,6,5,7,15,767.0,82.0,3.55,15.1,431.0,145.54,83.49
2018,6,5,7,30,797.0,86.0,3.5,15.6,484.0,200.24,126.23
2018,6,5,7,45,819.5,88.5,3.5,16.1,535.0,255.32,173.72
2018,6,5,8,0,842.0,91.0,3.5,16.6,586.0,312.6,224.39
2018,6,5,8,15,858.5,94.0,3.45,17.1,634.5,374.92,278.84
2018,6,5,8,30,875.0,97.0,3.4,17.6,683.0,433.14,328.94
2018,6,5,8,45,888.0,99.0,3.35,18.1,727.0,489.62,376.29
2018,6,5,9,0,901.0,101.0,3.3,18.6,771.0,546.16,422.09
2018,6,5,9,15,915.5,100.0,3.3,19.1,811.5,600.72,465.03
2018,6,5,9,30,930.0,99.0,3.3,19.6,852.0,654.91,506.34
2018,6,5,9,45,943.5,96.0,3.25,20.05,886.5,706.04,544.11
2018,6,5,10,0,957.0,93.0,3.2,20.5,921.0,756.14,579.32
2018,6,5,10,15,961.5,94.0,3.25,20.85,947.5,801.99,609.9
2018,6,5,10,30,966.0,95.0,3.3,21.2,974.0,845.66,638.62
2018,6,5,10,45,929.5,121.0,3.35,21.55,981.5,876.6,658.36
2018,6,5,11,0,893.0,147.0,3.4,21.9,989.0,901.98,674.32
2018,6,5,11,15,796.0,210.0,3.45,22.15,967.5,909.66,678.58
2018,6,5,11,30,699.0,273.0,3.5,22.4,946.0,910.35,677.57
2018,6,5,11,45,829.5,191.5,3.55,22.65,994.5,970.4,718.12
2018,6,5,12,0,960.0,110.0,3.6,22.9,1043.0,1028.9,755.87
2018,6,5,12,15,964.5,107.0,3.7,22.95,1042.0,1048.12,768.59
2018,6,5,12,30,969.0,104.0,3.8,23.0,1041.0,1063.95,779.51
2018,6,5,12,45,963.5,105.5,3.85,23.05,1029.0,1070.83,784.34
2018,6,5,13,0,958.0,107.0,3.9,23.1,1017.0,1074.03,786.97
2018,6,5,13,15,954.0,106.5,4.0,23.0,998.5,1073.03,787.82
2018,6,5,13,30,950.0,106.0,4.1,22.9,980.0,1068.35,786.39
2018,6,5,13,45,944.5,105.5,4.15,22.8,955.0,1058.55,781.38
2018,6,5,14,0,939.0,105.0,4.2,22.7,930.0,1045.2,774.14
2018,6,5,14,15,932.0,103.5,4.25,22.45,898.0,1025.88,763.45
2018,6,5,14,30,925.0,102.0,4.3,22.2,866.0,1003.25,750.58
2018,6,5,14,45,916.0,100.0,4.3,22.0,828.5,975.04,733.49
2018,6,5,15,0,907.0,98.0,4.3,21.8,791.0,943.9,714.37
2018,6,5,15,15,895.0,96.0,4.3,21.8,748.0,907.38,690.88
2018,6,5,15,30,883.0,94.0,4.3,21.8,705.0,868.5,665.61
2018,6,5,15,45,868.0,91.5,4.3,21.2,658.0,824.48,637.94
2018,6,5,16,0,853.0,89.0,4.3,20.6,611.0,778.79,608.62
2018,6,5,16,15,833.5,86.0,4.25,20.2,561.0,732.68,577.85
2018,6,5,16,30,814.0,83.0,4.2,19.8,511.0,680.54,542.04
2018,6,5,16,45,787.5,79.5,4.15,19.35,458.5,622.71,500.14
2018,6,5,17,0,761.0,76.0,4.1,18.9,406.0,565.34,456.52
2018,6,5,17,15,724.5,71.5,4.1,18.35,353.0,501.98,407.0
2018,6,5,17,30,688.0,67.0,4.1,17.8,300.0,440.73,357.38
2018,6,5,17,45,636.0,61.5,4.05,17.2,249.0,375.33,302.67
2018,6,5,18,0,584.0,56.0,4.0,16.6,198.0,312.96,248.7
2018,6,5,18,15,505.0,49.0,3.85,16.0,151.0,244.26,188.61
2018,6,5,18,30,426.0,42.0,3.7,15.4,104.0,183.77,134.88
2018,6,5,18,45,301.5,31.5,3.6,14.75,67.0,117.44,77.31
2018,6,5,19,0,177.0,21.0,3.5,14.1,30.0,59.64,1.06
2018,6,5,19,15,88.5,10.5,3.45,13.75,15.0,21.45,0.0
2018,6,5,19,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,6,4,45,17.0,5.5,3.0,10.95,6.0,0.0,0.0
2018,6,6,5,0,34.0,11.0,3.0,11.0,12.0,10.48,0.0
2018,6,6,5,15,110.0,26.0,3.0,11.25,37.5,21.5,9.39
2018,6,6,5,30,186.0,41.0,3.0,11.5,63.0,31.73,21.94
2018,6,6,5,45,328.0,51.5,3.0,11.7,113.0,39.08,29.19
2018,6,6,6,0,470.0,62.0,3.0,11.9,163.0,46.8,36.46
2018,6,6,6,15,523.5,69.5,2.95,12.3,210.0,50.31,39.73
2018,6,6,6,30,577.0,77.0,2.9,12.7,257.0,53.65,42.67
2018,6,6,6,45,389.5,79.5,2.9,13.1,210.5,54.53,43.31
2018,6,6,7,0,202.0,82.0,2.9,13.5,164.0,67.59,45.93
2018,6,6,7,15,251.0,107.5,2.85,14.05,223.5,106.16,73.2
2018,6,6,7,30,300.0,133.0,2.8,14.6,283.0,151.25,107.8
2018,6,6,7,45,541.5,120.0,2.7,15.15,425.0,213.99,151.01
2018,6,6,8,0,783.0,107.0,2.6,15.7,567.0,309.21,223.54
2018,6,6,8,15,811.0,106.0,2.6,16.3,617.0,364.03,271.17
2018,6,6,8,30,839.0,105.0,2.6,16.9,667.0,421.19,319.87
2018,6,6,8,45,851.0,108.0,2.55,17.5,710.0,480.25,368.6
2018,6,6,9,0,863.0,111.0,2.5,18.1,753.0,535.26,412.61
2018,6,6,9,15,867.5,116.0,2.6,18.55,790.0,587.61,453.85
2018,6,6,9,30,872.0,121.0,2.7,19.0,827.0,638.8,492.97
2018,6,6,9,45,841.0,145.5,2.75,19.4,849.0,682.45,524.8
2018,6,6,10,0,810.0,170.0,2.8,19.8,871.0,723.04,553.4
2018,6,6,10,15,784.5,191.0,2.9,20.1,887.0,759.97,579.21
2018,6,6,10,30,759.0,212.0,3.0,20.4,903.0,794.19,602.53
2018,6,6,10,45,731.5,234.5,3.15,20.7,912.0,824.12,622.66
2018,6,6,11,0,704.0,257.0,3.3,21.0,921.0,850.22,639.86
2018,6,6,11,15,797.0,201.0,3.45,21.1,962.0,901.76,676.36
2018,6,6,11,30,890.0,145.0,3.6,21.2,1003.0,951.93,710.31
2018,6,6,11,45,891.0,145.5,3.7,21.3,1008.0,976.37,726.5
2018,6,6,12,0,892.0,146.0,3.8,21.4,1013.0,997.86,740.97
2018,6,6,12,15,888.0,148.0,3.95,21.35,1009.0,1012.88,751.97
2018,6,6,12,30,884.0,150.0,4.1,21.3,1005.0,1024.67,760.96
2018,6,6,12,45,877.0,152.0,4.25,21.25,993.0,1030.18,765.89
2018,6,6,13,0,870.0,154.0,4.4,21.2,981.0,1032.33,768.72
2018,6,6,13,15,866.0,153.0,4.45,21.05,963.5,1031.19,769.16
2018,6,6,13,30,862.0,152.0,4.5,20.9,946.0,1026.68,767.7
2018,6,6,13,45,856.0,150.0,4.55,20.75,921.0,1015.84,762.08
2018,6,6,14,0,850.0,148.0,4.6,20.6,896.0,1010.81,760.53
2018,6,6,14,15,841.0,147.0,4.65,20.4,865.0,991.47,749.42
2018,6,6,14,30,832.0,146.0,4.7,20.2,834.0,969.12,736.34
2018,6,6,14,45,820.0,143.5,4.7,20.0,796.5,939.51,717.8
2018,6,6,15,0,808.0,141.0,4.7,19.8,759.0,907.34,697.42
2018,6,6,15,15,794.0,138.0,4.7,19.8,717.0,870.52,673.09
2018,6,6,15,30,780.0,135.0,4.7,19.8,675.0,831.69,647.17
2018,6,6,15,45,760.5,131.5,4.7,19.3,628.5,789.37,619.7
2018,6,6,16,0,741.0,128.0,4.7,18.8,582.0,742.54,588.49
2018,6,6,16,15,716.0,124.0,4.65,18.45,533.0,690.21,552.07
2018,6,6,16,30,691.0,120.0,4.6,18.1,484.0,637.8,513.58
2018,6,6,16,45,658.5,114.5,4.6,17.75,433.0,579.0,469.32
2018,6,6,17,0,626.0,109.0,4.6,17.4,382.0,521.45,424.83
2018,6,6,17,15,583.0,102.0,4.6,16.9,330.5,457.92,374.48
2018,6,6,17,30,540.0,95.0,4.6,16.4,279.0,397.36,324.99
2018,6,6,17,45,481.0,86.5,4.55,15.95,230.0,328.35,267.14
2018,6,6,18,0,422.0,78.0,4.5,15.5,181.0,268.62,215.53
2018,6,6,18,15,342.0,66.0,4.35,15.0,137.0,203.53,159.02
2018,6,6,18,30,262.0,54.0,4.2,14.5,93.0,147.19,109.87
2018,6,6,18,45,168.5,38.0,4.05,14.0,59.5,92.23,62.36
2018,6,6,19,0,75.0,22.0,3.9,13.5,26.0,39.75,2.01
2018,6,6,19,15,37.5,11.0,3.85,13.25,13.0,15.37,0.0
2018,6,6,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,7,4,45,18.5,6.0,2.7,10.4,6.5,0.0,0.0
2018,6,7,5,0,37.0,12.0,2.8,10.5,13.0,11.44,0.0
2018,6,7,5,15,124.5,29.5,2.8,10.8,42.5,24.18,11.42
2018,6,7,5,30,212.0,47.0,2.8,11.1,72.0,36.65,26.26
2018,6,7,5,45,301.0,60.0,2.85,11.35,114.5,45.78,35.18
2018,6,7,6,0,390.0,73.0,2.9,11.6,157.0,54.53,43.43
2018,6,7,6,15,455.0,82.5,2.85,12.1,205.5,60.19,48.62
2018,6,7,6,30,520.0,92.0,2.8,12.6,254.0,66.24,53.95
2018,6,7,6,45,568.0,99.0,2.75,13.1,305.5,68.32,55.58
2018,6,7,7,0,616.0,106.0,2.7,13.6,357.0,105.08,65.15
2018,6,7,7,15,651.5,111.5,2.65,14.2,409.0,151.4,93.52
2018,6,7,7,30,687.0,117.0,2.6,14.8,461.0,201.98,132.47
2018,6,7,7,45,714.5,121.5,2.55,15.4,511.5,253.99,176.43
2018,6,7,8,0,742.0,126.0,2.5,16.0,562.0,308.9,223.88
2018,6,7,8,15,763.0,129.5,2.5,16.65,610.0,363.43,271.01
2018,6,7,8,30,784.0,133.0,2.5,17.3,658.0,423.38,321.26
2018,6,7,8,45,800.5,136.0,2.45,17.9,702.5,478.04,366.11
2018,6,7,9,0,817.0,139.0,2.4,18.5,747.0,533.38,409.96
2018,6,7,9,15,841.5,135.0,2.45,19.1,789.5,587.36,451.8
2018,6,7,9,30,866.0,131.0,2.5,19.7,832.0,643.37,493.84
2018,6,7,9,45,891.5,122.5,2.5,20.3,870.0,694.82,531.34
2018,6,7,10,0,917.0,114.0,2.5,20.9,908.0,746.3,567.83
2018,6,7,10,15,922.0,115.5,2.65,21.35,934.5,791.43,598.09
2018,6,7,10,30,927.0,117.0,2.8,21.8,961.0,834.51,626.59
2018,6,7,10,45,930.0,119.0,2.95,22.25,981.0,874.19,652.54
2018,6,7,11,0,933.0,121.0,3.1,22.7,1001.0,911.34,676.62
2018,6,7,11,15,934.0,122.5,3.3,22.95,1013.0,943.59,698.19
2018,6,7,11,30,935.0,124.0,3.5,23.2,1025.0,972.91,717.82
2018,6,7,11,45,934.5,125.0,3.65,23.45,1029.5,997.36,733.88
2018,6,7,12,0,934.0,126.0,3.8,23.7,1034.0,1018.63,747.93
2018,6,7,12,15,931.0,127.5,3.95,23.75,1030.5,1034.73,759.23
2018,6,7,12,30,928.0,129.0,4.1,23.8,1027.0,1047.45,768.44
2018,6,7,12,45,923.0,130.5,4.25,23.9,1016.0,1054.74,774.06
2018,6,7,13,0,918.0,132.0,4.4,24.0,1005.0,1058.53,777.51
2018,6,7,13,15,914.5,131.0,4.5,23.9,987.5,1057.8,778.42
2018,6,7,13,30,911.0,130.0,4.6,23.8,970.0,1053.54,777.39
2018,6,7,13,45,905.5,129.0,4.7,23.7,945.0,1043.77,772.93
2018,6,7,14,0,900.0,128.0,4.8,23.6,920.0,1030.58,766.28
2018,6,7,14,15,893.5,126.0,4.85,23.4,889.0,1012.05,755.95
2018,6,7,14,30,887.0,124.0,4.9,23.2,858.0,990.31,743.48
2018,6,7,14,45,878.0,121.5,4.95,23.05,821.0,962.63,726.78
2018,6,7,15,0,869.0,119.0,5.0,22.9,784.0,932.14,708.07
2018,6,7,15,15,856.5,116.0,5.0,22.9,741.5,902.2,688.89
2018,6,7,15,30,844.0,113.0,5.0,22.9,699.0,862.83,662.97
2018,6,7,15,45,829.0,109.5,5.0,22.35,652.5,818.81,634.93
2018,6,7,16,0,814.0,106.0,5.0,21.8,606.0,773.18,605.27
2018,6,7,16,15,795.5,102.0,4.95,21.4,557.0,723.01,571.18
2018,6,7,16,30,777.0,98.0,4.9,21.0,508.0,672.05,535.92
2018,6,7,16,45,750.5,93.5,4.85,20.65,456.5,614.71,493.26
2018,6,7,17,0,724.0,89.0,4.8,20.3,405.0,559.96,451.3
2018,6,7,17,15,687.5,83.0,4.6,19.8,352.5,496.67,401.33
2018,6,7,17,30,651.0,77.0,4.4,19.3,300.0,435.6,351.67
2018,6,7,17,45,598.5,70.5,4.25,18.75,249.0,369.1,296.31
2018,6,7,18,0,546.0,64.0,4.1,18.2,198.0,307.18,243.13
2018,6,7,18,15,466.0,55.5,3.8,17.55,151.5,238.28,183.55
2018,6,7,18,30,386.0,47.0,3.5,16.9,105.0,177.67,130.47
2018,6,7,18,45,268.0,35.0,3.2,16.2,68.0,112.87,75.03
2018,6,7,19,0,150.0,23.0,2.9,15.5,31.0,57.32,8.18
2018,6,7,19,15,75.0,11.5,2.85,15.1,15.5,20.8,0.0
2018,6,7,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,8,4,45,45.5,6.5,2.55,11.4,8.0,0.0,0.0
2018,6,8,5,0,91.0,13.0,2.6,11.6,16.0,12.39,0.0
2018,6,8,5,15,217.0,26.0,2.7,12.1,48.0,21.35,9.44
2018,6,8,5,30,343.0,39.0,2.8,12.6,80.0,31.36,21.53
2018,6,8,5,45,431.0,47.0,2.85,13.1,123.5,36.07,26.36
2018,6,8,6,0,519.0,55.0,2.9,13.6,167.0,40.62,30.71
2018,6,8,6,15,577.0,62.0,2.9,14.2,217.0,44.07,33.86
2018,6,8,6,30,635.0,69.0,2.9,14.8,267.0,47.33,36.69
2018,6,8,6,45,675.5,73.5,2.9,15.4,318.5,48.43,37.5
2018,6,8,7,0,716.0,78.0,2.9,16.0,370.0,92.75,51.39
2018,6,8,7,15,745.5,82.0,2.95,16.65,422.0,142.52,81.42
2018,6,8,7,30,775.0,86.0,3.0,17.3,474.0,195.77,122.58
2018,6,8,7,45,797.0,89.5,3.05,18.0,524.5,250.19,168.93
2018,6,8,8,0,819.0,93.0,3.1,18.7,575.0,306.78,218.3
2018,6,8,8,15,835.5,96.0,3.15,19.3,622.5,363.01,267.41
2018,6,8,8,30,852.0,99.0,3.2,19.9,670.0,424.56,319.47
2018,6,8,8,45,865.0,101.0,3.25,20.55,713.5,479.74,365.26
2018,6,8,9,0,878.0,103.0,3.3,21.2,757.0,535.01,409.64
2018,6,8,9,15,890.0,104.0,3.35,21.7,796.0,588.71,451.68
2018,6,8,9,30,902.0,105.0,3.4,22.2,835.0,641.9,492.03
2018,6,8,9,45,911.5,105.0,3.5,22.7,868.5,691.81,529.05
2018,6,8,10,0,921.0,105.0,3.6,23.2,902.0,740.48,564.09
2018,6,8,10,15,927.0,106.0,3.7,23.6,929.0,785.99,594.52
2018,6,8,10,30,933.0,107.0,3.8,24.0,956.0,829.53,623.28
2018,6,8,10,45,937.0,107.5,3.9,24.4,976.0,868.81,648.85
2018,6,8,11,0,941.0,108.0,4.0,24.8,996.0,905.58,672.55
2018,6,8,11,15,943.0,109.0,4.05,25.05,1008.5,938.41,693.6
2018,6,8,11,30,945.0,110.0,4.1,25.3,1021.0,968.35,712.64
2018,6,8,11,45,946.0,110.5,4.2,25.55,1026.5,993.86,729.02
2018,6,8,12,0,947.0,111.0,4.3,25.8,1032.0,1016.23,743.36
2018,6,8,12,15,945.0,111.5,4.4,25.85,1028.5,1032.44,754.31
2018,6,8,12,30,943.0,112.0,4.5,25.9,1025.0,1045.23,763.16
2018,6,8,12,45,938.5,113.0,4.6,25.9,1014.0,1052.54,768.76
2018,6,8,13,0,934.0,114.0,4.7,25.9,1003.0,1056.29,772.47
2018,6,8,13,15,930.5,113.0,4.75,25.85,985.0,1055.44,772.99
2018,6,8,13,30,927.0,112.0,4.8,25.8,967.0,1050.99,771.29
2018,6,8,13,45,922.5,110.5,4.85,25.7,942.5,1041.47,766.53
2018,6,8,14,0,918.0,109.0,4.9,25.6,918.0,1028.46,759.55
2018,6,8,14,15,911.0,107.5,4.95,25.45,886.5,1009.6,748.9
2018,6,8,14,30,904.0,106.0,5.0,25.3,855.0,987.51,736.1
2018,6,8,14,45,895.0,103.5,5.0,25.15,817.5,959.38,718.82
2018,6,8,15,0,886.0,101.0,5.0,25.0,780.0,928.38,699.54
2018,6,8,15,15,874.0,99.0,5.0,25.0,738.0,892.6,676.45
2018,6,8,15,30,862.0,97.0,5.0,25.0,696.0,854.53,651.62
2018,6,8,15,45,847.5,94.0,5.05,24.4,650.0,811.24,624.65
2018,6,8,16,0,833.0,91.0,5.1,23.8,604.0,771.58,599.82
2018,6,8,16,15,815.0,87.0,5.05,23.4,554.5,721.11,565.69
2018,6,8,16,30,797.0,83.0,5.0,23.0,505.0,669.78,530.38
2018,6,8,16,45,772.0,79.5,4.95,22.6,454.0,613.81,489.75
2018,6,8,17,0,747.0,76.0,4.9,22.2,403.0,558.19,447.45
2018,6,8,17,15,713.5,71.0,4.75,21.6,351.5,496.72,399.37
2018,6,8,17,30,680.0,66.0,4.6,21.0,300.0,437.09,351.21
2018,6,8,17,45,632.0,61.0,4.5,20.45,250.0,374.42,299.02
2018,6,8,18,0,584.0,56.0,4.4,19.9,200.0,314.45,247.44
2018,6,8,18,15,511.0,49.0,4.1,19.25,154.0,247.77,189.52
2018,6,8,18,30,438.0,42.0,3.8,18.6,108.0,188.62,137.35
2018,6,8,18,45,319.0,32.0,3.5,17.95,70.5,123.12,81.2
2018,6,8,19,0,200.0,22.0,3.2,17.3,33.0,66.12,12.99
2018,6,8,19,15,100.0,11.0,3.1,16.9,16.5,23.7,0.0
2018,6,8,19,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,9,4,45,48.5,6.5,2.55,12.85,8.0,0.0,0.0
2018,6,9,5,0,97.0,13.0,2.6,13.0,16.0,12.39,0.0
2018,6,9,5,15,224.0,25.0,2.75,13.45,47.5,20.35,8.71
2018,6,9,5,30,351.0,37.0,2.9,13.9,79.0,29.41,19.73
2018,6,9,5,45,423.0,45.5,3.05,14.35,120.0,34.68,24.99
2018,6,9,6,0,495.0,54.0,3.2,14.8,161.0,39.7,29.73
2018,6,9,6,15,560.0,60.5,3.3,15.25,211.5,42.78,32.56
2018,6,9,6,30,625.0,67.0,3.4,15.7,262.0,45.72,35.12
2018,6,9,6,45,641.5,75.0,3.5,16.2,306.5,49.44,38.26
2018,6,9,7,0,658.0,83.0,3.6,16.7,351.0,88.59,49.55
2018,6,9,7,15,597.0,104.5,3.65,17.15,372.5,139.29,84.97
2018,6,9,7,30,536.0,126.0,3.7,17.6,394.0,183.56,122.8
2018,6,9,7,45,571.0,140.0,3.75,18.1,452.0,236.37,166.26
2018,6,9,8,0,606.0,154.0,3.8,18.6,510.0,293.15,213.91
2018,6,9,8,15,684.0,141.5,3.85,18.95,575.0,345.92,257.89
2018,6,9,8,30,762.0,129.0,3.9,19.3,640.0,410.38,311.14
2018,6,9,8,45,822.0,115.0,3.95,19.7,698.5,468.43,359.21
2018,6,9,9,0,882.0,101.0,4.0,20.1,757.0,534.8,412.63
2018,6,9,9,15,893.5,102.5,4.05,20.35,797.0,588.83,455.78
2018,6,9,9,30,905.0,104.0,4.1,20.6,837.0,642.31,497.34
2018,6,9,9,45,914.5,105.0,4.15,20.9,871.5,693.24,535.84
2018,6,9,10,0,924.0,106.0,4.2,21.2,906.0,742.94,572.38
2018,6,9,10,15,931.0,107.5,4.3,21.4,934.5,789.79,604.63
2018,6,9,10,30,938.0,109.0,4.4,21.6,963.0,834.74,635.26
2018,6,9,10,45,943.5,110.0,4.5,21.8,984.5,875.91,663.24
2018,6,9,11,0,949.0,111.0,4.6,22.0,1006.0,914.68,689.43
2018,6,9,11,15,913.5,136.5,4.8,22.05,1007.5,937.5,705.78
2018,6,9,11,30,878.0,162.0,5.0,22.1,1009.0,955.16,718.75
2018,6,9,11,45,864.0,173.0,5.15,22.15,1010.0,983.14,738.54
2018,6,9,12,0,850.0,184.0,5.3,22.2,1011.0,1001.0,751.42
2018,6,9,12,15,801.0,212.0,5.4,22.1,990.0,997.74,750.12
2018,6,9,12,30,752.0,240.0,5.5,22.0,969.0,997.52,751.12
2018,6,9,12,45,570.5,331.5,5.6,21.95,881.0,918.0,693.39
2018,6,9,13,0,389.0,423.0,5.7,21.9,793.0,826.7,624.9
2018,6,9,13,15,406.0,407.5,5.8,21.7,787.5,840.32,636.86
2018,6,9,13,30,423.0,392.0,5.9,21.5,782.0,844.45,641.87
2018,6,9,13,45,377.5,396.5,5.95,21.35,738.0,794.94,606.73
2018,6,9,14,0,332.0,401.0,6.0,21.2,694.0,753.66,577.13
2018,6,9,14,15,381.0,368.0,6.05,20.9,693.0,764.58,588.66
2018,6,9,14,30,430.0,335.0,6.1,20.6,692.0,783.08,605.3
2018,6,9,14,45,387.0,331.5,6.1,20.35,642.0,720.91,560.55
2018,6,9,15,0,344.0,328.0,6.1,20.1,592.0,670.09,523.63
2018,6,9,15,15,410.5,286.0,6.1,20.1,584.0,687.17,539.57
2018,6,9,15,30,477.0,244.0,6.1,20.1,576.0,688.08,543.41
2018,6,9,15,45,516.0,211.5,6.1,19.35,548.5,669.87,533.69
2018,6,9,16,0,555.0,179.0,6.1,18.6,521.0,646.79,520.05
2018,6,9,16,15,569.5,157.5,6.05,18.15,483.5,617.52,499.71
2018,6,9,16,30,584.0,136.0,6.0,17.7,446.0,580.47,472.97
2018,6,9,16,45,584.5,121.5,5.9,17.25,405.0,538.6,441.27
2018,6,9,17,0,585.0,107.0,5.8,16.8,364.0,495.15,407.42
2018,6,9,17,15,605.5,89.5,5.7,16.35,326.0,458.31,377.93
2018,6,9,17,30,626.0,72.0,5.6,15.9,288.0,417.97,344.2
2018,6,9,17,45,539.5,68.5,5.45,15.45,233.0,340.39,278.44
2018,6,9,18,0,453.0,65.0,5.3,15.0,178.0,270.92,218.35
2018,6,9,18,15,395.5,55.0,5.1,14.55,137.0,213.49,167.26
2018,6,9,18,30,338.0,45.0,4.9,14.1,96.0,162.06,120.89
2018,6,9,18,45,242.5,33.5,4.7,13.65,63.5,105.18,71.15
2018,6,9,19,0,147.0,22.0,4.5,13.2,31.0,56.23,13.37
2018,6,9,19,15,73.5,11.0,4.45,12.9,15.5,20.28,0.0
2018,6,9,19,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,9,19,45,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,4,45,38.0,7.0,3.1,10.2,8.0,0.0,0.0
2018,6,10,5,0,76.0,14.0,3.2,10.3,16.0,13.34,0.0
2018,6,10,5,15,197.5,27.5,3.3,10.8,47.5,21.72,9.88
2018,6,10,5,30,319.0,41.0,3.4,11.3,79.0,33.28,23.33
2018,6,10,5,45,411.5,49.0,3.5,11.75,122.5,37.87,28.1
2018,6,10,6,0,504.0,57.0,3.6,12.2,166.0,42.33,32.42
2018,6,10,6,15,564.0,63.5,3.6,12.8,215.5,45.27,35.13
2018,6,10,6,30,624.0,70.0,3.6,13.4,265.0,48.08,37.57
2018,6,10,6,45,660.0,75.5,3.65,14.0,315.0,49.88,39.0
2018,6,10,7,0,696.0,81.0,3.7,14.6,365.0,88.73,49.07
2018,6,10,7,15,676.5,96.0,3.75,15.3,402.5,140.91,83.56
2018,6,10,7,30,657.0,111.0,3.8,16.0,440.0,191.19,124.61
2018,6,10,7,45,652.5,126.5,3.85,16.65,481.5,243.15,169.62
2018,6,10,8,0,648.0,142.0,3.9,17.3,523.0,294.57,214.92
2018,6,10,8,15,745.0,122.0,3.95,18.0,594.5,353.88,263.9
2018,6,10,8,30,842.0,102.0,4.0,18.7,666.0,418.02,316.95
2018,6,10,8,45,809.0,124.5,4.1,19.35,695.5,470.42,361.27
2018,6,10,9,0,776.0,147.0,4.2,20.0,725.0,518.44,400.4
2018,6,10,9,15,833.5,128.0,4.2,20.5,778.0,575.22,445.31
2018,6,10,9,30,891.0,109.0,4.2,21.0,831.0,637.76,493.38
2018,6,10,9,45,901.0,109.5,4.25,21.45,864.5,687.95,530.99
2018,6,10,10,0,911.0,110.0,4.3,21.9,898.0,736.97,566.83
2018,6,10,10,15,916.5,111.0,4.3,22.25,924.5,781.73,597.0
2018,6,10,10,30,922.0,112.0,4.3,22.6,951.0,824.51,625.33
2018,6,10,10,45,926.0,112.0,4.3,23.0,970.5,862.98,650.24
2018,6,10,11,0,930.0,112.0,4.3,23.4,990.0,898.98,673.22
2018,6,10,11,15,932.0,112.5,4.35,23.6,1002.0,931.06,694.14
2018,6,10,11,30,934.0,113.0,4.4,23.8,1014.0,960.29,713.08
2018,6,10,11,45,935.0,113.0,4.45,24.0,1019.0,985.14,729.06
2018,6,10,12,0,936.0,113.0,4.5,24.2,1024.0,1006.87,743.0
2018,6,10,12,15,935.0,112.5,4.55,24.25,1020.5,1022.97,753.78
2018,6,10,12,30,934.0,112.0,4.6,24.3,1017.0,1035.71,762.53
2018,6,10,12,45,931.5,111.5,4.7,24.35,1006.5,1043.51,768.6
2018,6,10,13,0,929.0,111.0,4.8,24.4,996.0,1047.78,772.49
2018,6,10,13,15,925.0,111.0,4.85,24.3,978.5,1047.49,773.51
2018,6,10,13,30,921.0,111.0,4.9,24.2,961.0,1043.66,772.32
2018,6,10,13,45,915.5,109.5,4.95,24.1,936.0,1033.27,766.88
2018,6,10,14,0,910.0,108.0,5.0,24.0,911.0,1019.42,759.23
2018,6,10,14,15,903.0,106.5,5.0,23.8,880.0,1000.76,748.3
2018,6,10,14,30,896.0,105.0,5.0,23.6,849.0,978.89,735.27
2018,6,10,14,45,871.0,111.0,5.05,23.45,808.0,945.15,714.28
2018,6,10,15,0,846.0,117.0,5.1,23.3,767.0,909.38,691.77
2018,6,10,15,15,840.0,111.0,5.1,23.3,726.5,875.89,669.97
2018,6,10,15,30,834.0,105.0,5.1,23.3,686.0,846.01,650.6
2018,6,10,15,45,828.5,98.5,5.1,22.65,643.0,806.92,626.11
2018,6,10,16,0,823.0,92.0,5.1,22.0,600.0,765.54,599.62
2018,6,10,16,15,803.0,88.5,5.1,21.6,550.5,714.61,565.04
2018,6,10,16,30,783.0,85.0,5.1,21.2,501.0,663.02,529.34
2018,6,10,16,45,756.0,82.0,5.05,20.75,450.5,606.95,488.21
2018,6,10,17,0,729.0,79.0,5.0,20.3,400.0,551.43,445.66
2018,6,10,17,15,693.0,74.5,4.95,19.75,348.5,489.98,397.3
2018,6,10,17,30,657.0,70.0,4.9,19.2,297.0,432.23,350.29
2018,6,10,17,45,605.5,64.5,4.8,18.65,247.0,367.1,295.81
2018,6,10,18,0,554.0,59.0,4.7,18.1,197.0,306.45,243.42
2018,6,10,18,15,478.0,51.5,4.5,17.45,151.5,239.64,185.24
2018,6,10,18,30,402.0,44.0,4.3,16.8,106.0,180.7,133.21
2018,6,10,18,45,284.5,33.5,4.1,16.2,69.5,116.8,78.46
2018,6,10,19,0,167.0,23.0,3.9,15.6,33.0,61.44,17.02
2018,6,10,19,15,83.5,11.5,3.8,15.25,16.5,22.16,0.0
2018,6,10,19,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,6,10,19,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,11,4,45,52.5,7.0,2.55,11.7,8.5,0.0,0.0
2018,6,11,5,0,105.0,14.0,2.6,11.8,17.0,13.34,0.0
2018,6,11,5,15,238.5,25.0,2.6,12.25,49.0,20.34,8.84
2018,6,11,5,30,372.0,36.0,2.6,12.7,81.0,28.46,19.03
2018,6,11,5,45,459.5,43.0,2.65,13.15,124.5,32.48,23.18
2018,6,11,6,0,547.0,50.0,2.7,13.6,168.0,36.38,26.93
2018,6,11,6,15,602.5,55.0,2.7,14.2,217.0,38.43,28.84
2018,6,11,6,30,658.0,60.0,2.7,14.8,266.0,44.38,34.07
2018,6,11,6,45,696.0,64.5,2.7,15.4,317.0,46.06,35.4
2018,6,11,7,0,734.0,69.0,2.7,16.0,368.0,85.41,45.01
2018,6,11,7,15,762.0,72.5,2.7,16.7,419.5,135.52,75.01
2018,6,11,7,30,790.0,76.0,2.7,17.4,471.0,188.91,116.23
2018,6,11,7,45,811.0,79.0,2.75,18.1,521.0,243.38,162.71
2018,6,11,8,0,832.0,82.0,2.8,18.8,571.0,305.15,216.24
2018,6,11,8,15,848.0,84.0,2.8,19.5,618.0,360.53,264.54
2018,6,11,8,30,864.0,86.0,2.8,20.2,665.0,416.82,312.46
2018,6,11,8,45,876.0,88.5,2.85,20.85,708.5,472.43,358.58
2018,6,11,9,0,888.0,91.0,2.9,21.5,752.0,528.04,403.16
2018,6,11,9,15,888.5,98.0,2.9,22.15,788.5,581.05,444.08
2018,6,11,9,30,889.0,105.0,2.9,22.8,825.0,632.48,482.36
2018,6,11,9,45,885.0,113.5,2.9,23.45,855.0,680.57,516.9
2018,6,11,10,0,881.0,122.0,2.9,24.1,885.0,726.31,548.67
2018,6,11,10,15,887.5,123.5,2.95,24.7,912.0,771.08,578.24
2018,6,11,10,30,894.0,125.0,3.0,25.3,939.0,814.03,605.58
2018,6,11,10,45,898.5,126.0,3.05,25.9,959.0,852.89,629.82
2018,6,11,11,0,903.0,127.0,3.1,26.5,979.0,889.41,652.26
2018,6,11,11,15,906.5,127.0,3.15,26.85,992.0,921.65,672.32
2018,6,11,11,30,910.0,127.0,3.2,27.2,1005.0,951.2,690.55
2018,6,11,11,45,911.5,127.0,3.2,27.5,1010.5,976.08,705.47
2018,6,11,12,0,913.0,127.0,3.2,27.8,1016.0,997.96,718.46
2018,6,11,12,15,917.0,124.0,3.25,28.0,1015.0,1016.3,729.88
2018,6,11,12,30,921.0,121.0,3.3,28.2,1014.0,1031.44,739.34
2018,6,11,12,45,925.0,117.0,3.35,28.35,1006.0,1042.25,746.29
2018,6,11,13,0,929.0,113.0,3.4,28.5,998.0,1049.57,751.16
2018,6,11,13,15,926.0,112.0,3.45,28.5,981.0,1049.34,751.81
2018,6,11,13,30,923.0,111.0,3.5,28.5,964.0,1045.54,750.36
2018,6,11,13,45,918.0,110.0,3.55,28.55,939.5,1036.21,745.35
2018,6,11,14,0,913.0,109.0,3.6,28.6,915.0,1023.42,738.25
2018,6,11,14,15,906.5,107.5,3.65,28.5,884.5,1005.27,728.21
