Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,14,30,900.0,106.0,3.7,28.4,854.0,983.89,716.12
2018,6,11,14,45,891.0,104.0,3.7,28.35,817.0,956.53,699.64
2018,6,11,15,0,882.0,102.0,3.7,28.3,780.0,926.34,681.29
2018,6,11,15,15,870.0,100.0,3.7,28.3,738.5,890.82,659.15
2018,6,11,15,30,858.0,98.0,3.7,28.3,697.0,853.03,635.35
2018,6,11,15,45,843.0,95.5,3.8,27.85,651.0,810.15,609.38
2018,6,11,16,0,828.0,93.0,3.9,27.4,605.0,771.0,585.55
2018,6,11,16,15,808.0,89.5,3.9,27.0,555.5,719.92,552.25
2018,6,11,16,30,788.0,86.0,3.9,26.6,506.0,668.15,517.85
2018,6,11,16,45,761.0,83.0,3.85,26.25,455.0,611.88,477.98
2018,6,11,17,0,734.0,80.0,3.8,25.9,404.0,556.14,436.67
2018,6,11,17,15,698.0,75.5,3.65,25.25,352.5,495.98,390.96
2018,6,11,17,30,662.0,71.0,3.5,24.6,301.0,436.48,344.26
2018,6,11,17,45,610.0,66.0,3.35,23.95,251.0,371.4,291.64
2018,6,11,18,0,558.0,61.0,3.2,23.3,201.0,310.8,240.95
2018,6,11,18,15,481.0,53.0,2.9,22.4,154.5,242.77,183.58
2018,6,11,18,30,404.0,45.0,2.6,21.5,108.0,182.72,132.09
2018,6,11,18,45,287.0,35.0,2.3,20.55,71.5,119.14,78.94
2018,6,11,19,0,170.0,25.0,2.0,19.6,35.0,64.57,19.87
2018,6,11,19,15,86.5,13.0,1.95,19.2,18.0,24.07,0.0
2018,6,11,19,30,3.0,1.0,1.9,18.8,1.0,0.0,0.0
2018,6,11,19,45,1.5,0.5,1.85,18.4,0.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,6,12,4,45,52.5,7.0,0.75,15.5,8.5,0.0,0.0
2018,6,12,5,0,105.0,14.0,0.7,15.8,17.0,13.34,0.0
2018,6,12,5,15,240.0,25.5,0.75,16.6,49.5,20.84,9.0
2018,6,12,5,30,375.0,37.0,0.8,17.4,82.0,29.42,19.48
2018,6,12,5,45,463.0,44.5,0.8,18.25,126.5,33.83,23.87
2018,6,12,6,0,551.0,52.0,0.8,19.1,171.0,38.09,27.82
2018,6,12,6,15,608.0,57.0,0.8,19.9,220.5,40.05,29.58
2018,6,12,6,30,665.0,62.0,0.8,20.7,270.0,46.12,34.76
2018,6,12,6,45,704.0,66.5,0.85,21.45,322.0,47.73,35.97
2018,6,12,7,0,743.0,71.0,0.9,22.2,374.0,87.1,45.09
2018,6,12,7,15,771.5,74.5,1.0,23.1,426.0,137.76,74.31
2018,6,12,7,30,800.0,78.0,1.1,24.0,478.0,191.76,114.5
2018,6,12,7,45,820.5,81.0,1.15,24.9,528.0,246.68,159.53
2018,6,12,8,0,841.0,84.0,1.2,25.8,578.0,308.83,211.09
2018,6,12,8,15,857.0,86.0,1.2,26.4,625.5,364.73,257.73
2018,6,12,8,30,873.0,88.0,1.2,27.0,673.0,421.53,303.86
2018,6,12,8,45,885.0,90.5,1.2,27.6,716.5,477.63,347.97
2018,6,12,9,0,897.0,93.0,1.2,28.2,760.0,533.73,390.4
2018,6,12,9,15,907.5,94.0,1.3,28.55,799.0,587.43,430.65
2018,6,12,9,30,918.0,95.0,1.4,28.9,838.0,640.46,469.24
2018,6,12,9,45,926.0,95.5,1.5,29.3,871.0,690.5,504.64
2018,6,12,10,0,934.0,96.0,1.6,29.7,904.0,739.16,537.85
2018,6,12,10,15,939.5,97.0,1.75,29.95,931.0,784.81,567.54
2018,6,12,10,30,945.0,98.0,1.9,30.2,958.0,828.44,595.69
2018,6,12,10,45,948.5,99.0,2.0,30.45,978.0,868.21,620.71
2018,6,12,11,0,952.0,100.0,2.1,30.7,998.0,905.43,643.97
2018,6,12,11,15,953.5,100.0,2.25,30.8,1010.0,937.24,664.58
2018,6,12,11,30,955.0,100.0,2.4,30.9,1022.0,966.09,683.34
2018,6,12,11,45,955.0,101.0,2.5,31.0,1027.0,991.43,699.46
2018,6,12,12,0,955.0,102.0,2.6,31.1,1032.0,1013.55,713.63
2018,6,12,12,15,953.0,102.5,2.75,31.1,1028.5,1029.96,725.08
2018,6,12,12,30,951.0,103.0,2.9,31.1,1025.0,1042.92,734.51
2018,6,12,12,45,946.5,104.5,3.0,31.05,1014.5,1050.89,740.64
2018,6,12,13,0,942.0,106.0,3.1,31.0,1004.0,1055.29,744.69
2018,6,12,13,15,938.5,105.0,3.2,30.9,986.0,1054.56,745.81
2018,6,12,13,30,935.0,104.0,3.3,30.8,968.0,1050.21,744.79
2018,6,12,13,45,929.0,103.5,3.4,30.65,943.5,1040.32,740.52
2018,6,12,14,0,923.0,103.0,3.5,30.5,919.0,1026.96,734.13
2018,6,12,14,15,916.0,102.0,3.6,30.25,888.0,1008.72,724.95
2018,6,12,14,30,909.0,101.0,3.7,30.0,857.0,987.25,713.68
2018,6,12,14,45,900.0,99.0,3.75,29.8,820.0,959.72,697.94
2018,6,12,15,0,891.0,97.0,3.8,29.6,783.0,929.33,680.26
2018,6,12,15,15,879.5,95.5,3.8,29.6,741.5,894.58,658.74
2018,6,12,15,30,868.0,94.0,3.8,29.6,700.0,857.5,635.53
2018,6,12,15,45,853.0,91.5,3.9,28.95,654.0,814.31,609.96
2018,6,12,16,0,838.0,89.0,4.0,28.3,608.0,769.49,582.73
2018,6,12,16,15,818.5,86.5,4.0,27.9,559.0,724.81,554.08
2018,6,12,16,30,799.0,84.0,4.0,27.5,510.0,674.14,520.59
2018,6,12,16,45,773.5,80.0,4.0,27.05,458.5,617.29,480.97
2018,6,12,17,0,748.0,76.0,4.0,26.6,407.0,560.83,439.56
2018,6,12,17,15,713.0,72.0,3.9,26.0,355.5,499.65,393.19
2018,6,12,17,30,678.0,68.0,3.8,25.4,304.0,441.85,347.81
2018,6,12,17,45,629.0,63.0,3.7,24.8,254.0,377.38,295.71
2018,6,12,18,0,580.0,58.0,3.6,24.2,204.0,317.07,245.23
2018,6,12,18,15,506.5,50.5,3.35,23.35,157.5,249.66,188.28
2018,6,12,18,30,433.0,43.0,3.1,22.5,111.0,189.86,136.79
2018,6,12,18,45,318.5,34.0,2.85,21.65,74.5,126.29,83.4
2018,6,12,19,0,204.0,25.0,2.6,20.8,38.0,71.38,23.95
2018,6,12,19,15,106.5,13.5,2.55,20.3,20.0,27.34,0.0
2018,6,12,19,30,9.0,2.0,2.5,19.8,2.0,0.0,0.0
2018,6,12,19,45,4.5,1.0,2.45,19.25,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,13,4,45,50.5,7.0,1.6,14.05,8.5,0.0,0.0
2018,6,13,5,0,101.0,14.0,1.7,14.2,17.0,13.34,0.0
2018,6,13,5,15,235.0,26.0,1.75,14.65,49.5,21.33,9.42
2018,6,13,5,30,369.0,38.0,1.8,15.1,82.0,30.38,20.48
2018,6,13,5,45,460.0,45.0,1.85,15.55,126.5,34.28,24.53
2018,6,13,6,0,551.0,52.0,1.9,16.0,171.0,38.09,28.18
2018,6,13,6,15,609.5,57.0,1.9,16.7,221.0,40.06,29.98
2018,6,13,6,30,668.0,62.0,1.9,17.4,271.0,46.13,35.25
2018,6,13,6,45,708.5,66.5,1.85,18.05,323.5,47.76,36.5
2018,6,13,7,0,749.0,71.0,1.8,18.7,376.0,87.0,45.69
2018,6,13,7,15,778.0,74.0,1.8,19.5,428.0,137.62,75.2
2018,6,13,7,30,807.0,77.0,1.8,20.3,480.0,191.62,116.08
2018,6,13,7,45,829.0,79.5,1.8,21.05,531.0,246.83,162.28
2018,6,13,8,0,851.0,82.0,1.8,21.8,582.0,309.46,215.43
2018,6,13,8,15,867.0,84.0,1.85,22.5,629.5,365.87,263.67
2018,6,13,8,30,883.0,86.0,1.9,23.2,677.0,423.18,311.47
2018,6,13,8,45,895.5,88.0,1.95,23.85,721.0,479.58,357.2
2018,6,13,9,0,908.0,90.0,2.0,24.5,765.0,536.01,401.36
2018,6,13,9,15,916.0,92.0,2.1,25.05,803.5,589.75,442.43
2018,6,13,9,30,924.0,94.0,2.2,25.6,842.0,642.58,481.54
2018,6,13,9,45,929.0,97.0,2.3,26.1,875.0,693.21,518.0
2018,6,13,10,0,934.0,100.0,2.4,26.6,908.0,742.21,552.14
2018,6,13,10,15,939.0,101.5,2.5,27.0,935.0,788.0,581.86
2018,6,13,10,30,944.0,103.0,2.6,27.4,962.0,831.72,609.9
2018,6,13,10,45,947.5,103.5,2.75,27.8,982.0,871.05,635.1
2018,6,13,11,0,951.0,104.0,2.9,28.2,1002.0,907.82,658.5
2018,6,13,11,15,953.0,105.0,3.0,28.45,1015.0,941.05,679.51
2018,6,13,11,30,955.0,106.0,3.1,28.7,1028.0,971.36,698.6
2018,6,13,11,45,955.5,106.5,3.2,28.95,1033.0,996.76,714.52
2018,6,13,12,0,956.0,107.0,3.3,29.2,1038.0,1018.98,728.46
2018,6,13,12,15,955.5,107.0,3.35,29.2,1035.5,1036.46,739.8
2018,6,13,12,30,955.0,107.0,3.4,29.2,1033.0,1050.53,749.1
2018,6,13,12,45,953.0,106.5,3.5,29.25,1023.0,1059.11,755.29
2018,6,13,13,0,951.0,106.0,3.6,29.3,1013.0,1064.1,759.35
2018,6,13,13,15,947.5,105.5,3.65,29.15,995.5,1063.95,760.52
2018,6,13,13,30,944.0,105.0,3.7,29.0,978.0,1060.17,759.54
2018,6,13,13,45,939.0,104.0,3.7,28.9,953.5,1050.77,754.58
2018,6,13,14,0,934.0,103.0,3.7,28.8,929.0,1037.85,747.5
2018,6,13,14,15,927.5,101.5,3.75,28.6,898.0,1019.48,737.65
2018,6,13,14,30,921.0,100.0,3.8,28.4,867.0,997.81,725.71
2018,6,13,14,45,912.0,98.5,3.8,28.15,830.0,970.63,709.96
2018,6,13,15,0,903.0,97.0,3.8,27.9,793.0,940.56,692.26
2018,6,13,15,15,891.5,95.0,3.8,27.9,751.0,904.99,670.12
2018,6,13,15,30,880.0,93.0,3.8,27.9,709.0,867.04,646.24
2018,6,13,15,45,865.5,91.0,3.9,27.2,663.0,824.46,621.15
2018,6,13,16,0,851.0,89.0,4.0,26.5,617.0,780.18,594.33
2018,6,13,16,15,831.5,86.0,4.0,25.95,567.0,734.46,565.17
2018,6,13,16,30,812.0,83.0,4.0,25.4,517.0,682.71,531.06
2018,6,13,16,45,786.0,80.0,4.0,24.85,465.5,626.13,491.69
2018,6,13,17,0,760.0,77.0,4.0,24.3,414.0,569.93,450.34
2018,6,13,17,15,725.0,73.0,3.95,23.65,362.0,508.16,403.37
2018,6,13,17,30,690.0,69.0,3.9,23.0,310.0,449.8,357.34
2018,6,13,17,45,640.0,63.5,3.85,22.3,259.0,383.63,303.63
2018,6,13,18,0,590.0,58.0,3.8,21.6,208.0,321.73,251.53
2018,6,13,18,15,516.5,51.0,3.7,20.8,161.0,254.28,193.94
2018,6,13,18,30,443.0,44.0,3.6,20.0,114.0,194.38,141.75
2018,6,13,18,45,329.0,34.5,3.5,19.25,76.5,129.72,86.83
2018,6,13,19,0,215.0,25.0,3.4,18.5,39.0,73.82,26.89
2018,6,13,19,15,113.0,13.5,3.35,18.0,20.5,28.34,0.0
2018,6,13,19,30,11.0,2.0,3.3,17.5,2.0,0.0,0.0
2018,6,13,19,45,5.5,1.0,3.3,17.0,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,14,4,45,48.0,7.0,2.35,12.75,8.5,0.0,0.0
2018,6,14,5,0,96.0,14.0,2.4,12.9,17.0,13.34,0.0
2018,6,14,5,15,229.5,26.0,2.4,13.35,49.5,21.34,9.46
2018,6,14,5,30,363.0,38.0,2.4,13.8,82.0,30.39,20.59
2018,6,14,5,45,456.0,46.0,2.45,14.2,127.0,35.19,25.46
2018,6,14,6,0,549.0,54.0,2.5,14.6,172.0,39.82,29.87
2018,6,14,6,15,609.0,59.0,2.5,15.2,222.5,41.69,31.61
2018,6,14,6,30,669.0,64.0,2.5,15.8,273.0,43.53,33.18
2018,6,14,6,45,711.5,67.5,2.5,16.35,325.5,48.6,37.51
2018,6,14,7,0,754.0,71.0,2.5,16.9,378.0,86.81,45.91
2018,6,14,7,15,783.5,74.0,2.45,17.6,430.5,137.73,75.75
2018,6,14,7,30,813.0,77.0,2.4,18.3,483.0,192.1,117.28
2018,6,14,7,45,836.0,79.0,2.35,19.05,534.5,253.03,168.46
2018,6,14,8,0,859.0,81.0,2.3,19.8,586.0,310.31,217.97
2018,6,14,8,15,875.5,83.0,2.3,20.4,634.0,367.31,267.36
2018,6,14,8,30,892.0,85.0,2.3,21.0,682.0,425.25,316.35
2018,6,14,8,45,904.5,87.0,2.3,21.65,726.5,482.12,362.97
2018,6,14,9,0,917.0,89.0,2.3,22.3,771.0,539.02,407.93
2018,6,14,9,15,928.0,89.5,2.35,22.85,810.5,593.53,449.94
2018,6,14,9,30,939.0,90.0,2.4,23.4,850.0,647.39,490.07
2018,6,14,9,45,948.0,90.0,2.45,23.9,884.0,698.59,527.2
2018,6,14,10,0,957.0,90.0,2.5,24.4,918.0,748.44,561.77
2018,6,14,10,15,962.5,90.5,2.6,24.9,945.0,794.6,591.76
2018,6,14,10,30,968.0,91.0,2.7,25.4,972.0,838.67,620.01
2018,6,14,10,45,971.5,92.0,2.75,25.85,992.5,879.29,645.44
2018,6,14,11,0,975.0,93.0,2.8,26.3,1013.0,917.3,668.91
2018,6,14,11,15,977.5,93.0,2.9,26.6,1026.0,950.72,690.0
2018,6,14,11,30,980.0,93.0,3.0,26.9,1039.0,981.14,709.1
2018,6,14,11,45,981.0,93.0,3.1,27.2,1044.5,1007.07,725.29
2018,6,14,12,0,982.0,93.0,3.2,27.5,1050.0,1029.72,739.42
2018,6,14,12,15,980.0,94.0,3.3,27.5,1047.0,1047.09,751.14
2018,6,14,12,30,978.0,95.0,3.4,27.5,1044.0,1060.93,760.74
2018,6,14,12,45,974.5,96.0,3.55,27.55,1033.5,1069.68,767.47
2018,6,14,13,0,971.0,97.0,3.7,27.6,1023.0,1074.76,772.0
2018,6,14,13,15,967.5,96.5,3.75,27.45,1005.5,1074.61,773.18
2018,6,14,13,30,964.0,96.0,3.8,27.3,988.0,1070.76,772.14
2018,6,14,13,45,959.0,95.5,3.9,27.15,963.5,1061.74,768.27
2018,6,14,14,0,954.0,95.0,4.0,27.0,939.0,1049.14,762.18
2018,6,14,14,15,947.0,94.5,4.05,26.75,908.0,1031.09,752.57
2018,6,14,14,30,940.0,94.0,4.1,26.5,877.0,1009.7,740.82
2018,6,14,14,45,931.0,93.0,4.15,26.2,840.0,982.69,725.48
2018,6,14,15,0,922.0,92.0,4.2,25.9,803.0,952.73,708.09
2018,6,14,15,15,911.5,89.5,4.2,25.9,760.5,917.0,685.59
2018,6,14,15,30,901.0,87.0,4.2,25.9,718.0,878.77,661.26
2018,6,14,15,45,886.0,85.5,4.2,25.2,671.5,835.65,635.07
2018,6,14,16,0,871.0,84.0,4.2,24.5,625.0,790.82,607.23
2018,6,14,16,15,852.0,82.0,4.1,24.05,575.5,740.95,574.31
2018,6,14,16,30,833.0,80.0,4.0,23.6,526.0,694.69,543.49
2018,6,14,16,45,808.5,76.5,3.95,23.15,474.0,637.66,503.54
2018,6,14,17,0,784.0,73.0,3.9,22.7,422.0,580.83,461.31
2018,6,14,17,15,751.0,69.0,3.8,22.1,369.5,519.1,414.03
2018,6,14,17,30,718.0,65.0,3.7,21.5,317.0,459.06,366.41
2018,6,14,17,45,671.0,60.0,3.6,20.95,265.5,393.35,312.56
2018,6,14,18,0,624.0,55.0,3.5,20.4,214.0,332.99,261.19
2018,6,14,18,15,553.0,49.0,3.3,19.7,166.5,265.73,203.25
2018,6,14,18,30,482.0,43.0,3.1,19.0,119.0,205.68,150.4
2018,6,14,18,45,368.5,33.5,2.9,18.3,80.0,138.92,93.27
2018,6,14,19,0,255.0,24.0,2.7,17.6,41.0,81.11,31.35
2018,6,14,19,15,135.0,13.0,2.65,17.2,21.5,31.0,0.0
2018,6,14,19,30,15.0,2.0,2.6,16.8,2.0,0.0,0.0
2018,6,14,19,45,7.5,1.0,2.55,16.35,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,15,4,45,41.5,7.0,1.85,12.25,8.0,0.0,0.0
2018,6,15,5,0,83.0,14.0,1.9,12.4,16.0,13.34,0.0
2018,6,15,5,15,211.0,27.0,1.95,12.8,48.5,21.32,9.44
2018,6,15,5,30,339.0,40.0,2.0,13.2,81.0,32.33,22.33
2018,6,15,5,45,434.0,48.0,2.0,13.55,125.5,37.01,27.14
2018,6,15,6,0,529.0,56.0,2.0,13.9,170.0,41.54,31.5
2018,6,15,6,15,590.5,61.5,2.0,14.45,220.0,43.71,33.52
2018,6,15,6,30,652.0,67.0,2.0,15.0,270.0,45.83,35.34
2018,6,15,6,45,696.5,70.0,2.05,15.55,322.5,50.65,39.45
2018,6,15,7,0,741.0,73.0,2.1,16.1,375.0,87.34,47.05
2018,6,15,7,15,771.0,76.0,2.1,16.7,427.0,137.53,76.4
2018,6,15,7,30,801.0,79.0,2.1,17.3,479.0,191.23,117.44
2018,6,15,7,45,824.5,81.0,2.1,17.9,530.0,245.97,163.82
2018,6,15,8,0,848.0,83.0,2.1,18.5,581.0,308.31,217.56
2018,6,15,8,15,865.0,84.5,2.15,19.1,628.5,364.45,266.43
2018,6,15,8,30,882.0,86.0,2.2,19.7,676.0,421.58,315.03
2018,6,15,8,45,895.5,87.5,2.25,20.35,720.5,477.93,361.56
2018,6,15,9,0,909.0,89.0,2.3,21.0,765.0,534.4,406.6
2018,6,15,9,15,917.0,91.5,2.4,21.5,803.5,588.63,448.89
2018,6,15,9,30,925.0,94.0,2.5,22.0,842.0,641.95,489.18
2018,6,15,9,45,930.0,96.0,2.6,22.5,874.5,691.75,525.8
2018,6,15,10,0,935.0,98.0,2.7,23.0,907.0,739.91,560.05
2018,6,15,10,15,941.0,98.5,2.8,23.3,934.0,785.58,590.52
2018,6,15,10,30,947.0,99.0,2.9,23.6,961.0,829.25,619.32
2018,6,15,10,45,951.0,100.0,3.0,23.95,981.5,869.58,645.49
2018,6,15,11,0,955.0,101.0,3.1,24.3,1002.0,907.39,669.8
2018,6,15,11,15,957.5,101.0,3.2,24.5,1015.0,940.27,691.11
2018,6,15,11,30,960.0,101.0,3.3,24.7,1028.0,970.24,710.47
2018,6,15,11,45,961.0,101.0,3.4,24.9,1033.0,995.79,726.93
2018,6,15,12,0,962.0,101.0,3.5,25.1,1038.0,1018.13,741.36
2018,6,15,12,15,958.0,103.5,3.6,25.1,1035.0,1034.8,752.76
2018,6,15,12,30,954.0,106.0,3.7,25.1,1032.0,1048.0,762.04
2018,6,15,12,45,947.5,109.0,3.8,25.1,1021.0,1055.68,767.88
2018,6,15,13,0,941.0,112.0,3.9,25.1,1010.0,1059.8,771.55
2018,6,15,13,15,937.5,111.0,3.95,24.95,992.5,1059.29,772.47
2018,6,15,13,30,934.0,110.0,4.0,24.8,975.0,1055.17,771.19
2018,6,15,13,45,928.5,109.5,4.1,24.65,950.5,1046.0,767.06
2018,6,15,14,0,923.0,109.0,4.2,24.5,926.0,1033.36,760.75
2018,6,15,14,15,916.0,107.5,4.25,24.25,895.0,1014.81,750.56
2018,6,15,14,30,909.0,106.0,4.3,24.0,864.0,993.01,738.26
2018,6,15,14,45,899.0,105.0,4.35,23.75,827.0,965.82,722.3
2018,6,15,15,0,889.0,104.0,4.4,23.5,790.0,935.82,704.37
2018,6,15,15,15,877.0,101.5,4.4,23.5,748.0,899.78,681.24
2018,6,15,15,30,865.0,99.0,4.4,23.5,706.0,861.42,656.38
2018,6,15,15,45,849.5,96.5,4.55,22.7,659.5,818.08,630.6
2018,6,15,16,0,834.0,94.0,4.7,21.9,613.0,778.49,607.01
2018,6,15,16,15,814.5,90.5,4.7,21.35,563.5,727.69,573.23
2018,6,15,16,30,795.0,87.0,4.7,20.8,514.0,676.13,538.23
2018,6,15,16,45,769.5,83.5,4.75,20.2,463.0,620.09,498.23
2018,6,15,17,0,744.0,80.0,4.8,19.6,412.0,564.41,456.38
2018,6,15,17,15,711.0,75.0,4.7,18.95,360.5,503.44,408.63
2018,6,15,17,30,678.0,70.0,4.6,18.3,309.0,445.76,361.89
2018,6,15,17,45,631.5,64.0,4.55,17.65,258.5,381.26,308.19
2018,6,15,18,0,585.0,58.0,4.5,17.0,208.0,320.67,255.95
2018,6,15,18,15,514.5,51.0,4.35,16.45,161.5,254.5,197.94
2018,6,15,18,30,444.0,44.0,4.2,15.9,115.0,195.54,145.34
2018,6,15,18,45,335.0,34.5,4.0,15.35,77.5,131.9,90.14
2018,6,15,19,0,226.0,25.0,3.8,14.8,40.0,76.82,31.58
2018,6,15,19,15,119.0,13.5,3.7,14.5,21.0,29.39,0.0
2018,6,15,19,30,12.0,2.0,3.6,14.2,2.0,0.0,0.0
2018,6,15,19,45,6.0,1.0,3.5,13.9,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,16,4,45,42.5,7.5,2.3,11.05,8.5,0.0,0.0
2018,6,16,5,0,85.0,15.0,2.3,11.1,17.0,14.3,0.0
2018,6,16,5,15,212.5,27.5,2.3,11.35,49.0,21.74,9.75
2018,6,16,5,30,340.0,40.0,2.3,11.6,81.0,32.36,22.5
2018,6,16,5,45,349.0,45.0,2.3,11.8,104.0,34.15,24.8
2018,6,16,6,0,358.0,50.0,2.3,12.0,127.0,36.04,26.82
2018,6,16,6,15,179.0,57.0,2.3,12.35,95.5,45.37,35.31
2018,6,16,6,30,0.0,64.0,2.3,12.7,64.0,59.45,47.88
2018,6,16,6,45,0.0,78.5,2.3,13.1,78.5,72.31,59.14
2018,6,16,7,0,0.0,93.0,2.3,13.5,93.0,85.23,66.95
2018,6,16,7,15,2.5,123.5,2.3,14.0,124.5,111.9,88.74
2018,6,16,7,30,5.0,154.0,2.3,14.5,156.0,138.96,110.42
2018,6,16,7,45,14.5,182.0,2.3,15.05,190.0,166.03,131.47
2018,6,16,8,0,24.0,210.0,2.3,15.6,224.0,194.44,153.42
2018,6,16,8,15,109.0,247.0,2.35,16.1,319.0,246.65,192.59
2018,6,16,8,30,194.0,284.0,2.4,16.6,414.0,318.8,247.8
2018,6,16,8,45,477.0,218.0,2.45,17.1,565.5,396.54,306.83
2018,6,16,9,0,760.0,152.0,2.5,17.6,717.0,511.65,395.49
2018,6,16,9,15,843.5,123.5,2.6,18.05,781.0,573.31,443.81
2018,6,16,9,30,927.0,95.0,2.7,18.5,845.0,643.41,497.7
2018,6,16,9,45,934.5,96.0,2.8,18.95,878.5,694.05,535.54
2018,6,16,10,0,942.0,97.0,2.9,19.4,912.0,743.24,571.23
2018,6,16,10,15,947.0,98.5,2.95,19.7,939.0,789.4,602.24
2018,6,16,10,30,952.0,100.0,3.0,20.0,966.0,833.49,631.48
2018,6,16,10,45,955.5,100.5,3.1,20.3,986.0,873.16,657.71
2018,6,16,11,0,959.0,101.0,3.2,20.6,1006.0,910.27,682.05
2018,6,16,11,15,960.5,101.5,3.25,20.75,1018.5,942.91,703.32
2018,6,16,11,30,962.0,102.0,3.3,20.9,1031.0,972.58,722.55
2018,6,16,11,45,962.5,102.5,3.4,21.0,1036.0,998.23,739.63
2018,6,16,12,0,963.0,103.0,3.5,21.1,1041.0,1020.68,754.64
2018,6,16,12,15,958.5,105.5,3.5,21.15,1037.5,1036.94,765.04
2018,6,16,12,30,954.0,108.0,3.5,21.2,1034.0,1049.71,773.27
2018,6,16,12,45,947.0,111.0,3.55,21.2,1022.5,1056.97,778.55
2018,6,16,13,0,940.0,114.0,3.6,21.2,1011.0,1060.65,781.65
2018,6,16,13,15,936.0,113.5,3.65,21.2,993.5,1060.22,782.2
2018,6,16,13,30,932.0,113.0,3.7,21.2,976.0,1056.2,780.54
2018,6,16,13,45,926.5,112.0,3.7,21.15,951.5,1046.61,775.12
2018,6,16,14,0,921.0,111.0,3.7,21.1,927.0,1033.53,767.55
2018,6,16,14,15,914.0,109.5,3.75,20.9,896.0,1015.08,757.28
2018,6,16,14,30,907.0,108.0,3.8,20.7,865.0,993.38,744.88
2018,6,16,14,45,897.5,106.5,3.85,20.55,828.0,966.23,728.63
2018,6,16,15,0,888.0,105.0,3.9,20.4,791.0,936.24,710.39
2018,6,16,15,15,876.5,103.0,3.9,20.4,749.5,901.28,687.91
2018,6,16,15,30,865.0,101.0,3.9,20.4,708.0,863.97,663.68
2018,6,16,15,45,849.0,98.5,3.95,19.85,661.5,820.26,636.27
2018,6,16,16,0,833.0,96.0,4.0,19.3,615.0,780.39,611.17
2018,6,16,16,15,812.0,93.5,4.0,18.95,565.5,729.66,576.99
2018,6,16,16,30,791.0,91.0,4.0,18.6,516.0,678.28,541.72
2018,6,16,16,45,764.0,87.5,4.0,18.2,464.5,621.4,500.42
2018,6,16,17,0,737.0,84.0,4.0,17.8,413.0,565.02,457.62
2018,6,16,17,15,700.5,80.0,3.95,17.35,361.5,505.19,410.65
2018,6,16,17,30,664.0,76.0,3.9,16.9,310.0,445.83,362.56
2018,6,16,17,45,612.0,70.0,3.9,16.45,259.0,379.37,307.28
2018,6,16,18,0,560.0,64.0,3.9,16.0,208.0,317.37,253.96
2018,6,16,18,15,483.5,57.0,3.8,15.55,161.5,250.15,195.35
2018,6,16,18,30,407.0,50.0,3.7,15.1,115.0,190.65,142.65
2018,6,16,18,45,293.0,39.0,3.6,14.7,77.5,125.6,86.77
2018,6,16,19,0,179.0,28.0,3.5,14.3,40.0,71.25,30.9
2018,6,16,19,15,93.0,15.0,3.45,14.15,21.0,27.29,0.0
2018,6,16,19,30,7.0,2.0,3.4,14.0,2.0,0.0,0.0
2018,6,16,19,45,3.5,1.0,3.4,13.85,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,17,4,45,40.5,7.0,1.2,11.65,8.0,0.0,0.0
2018,6,17,5,0,81.0,14.0,1.1,11.7,16.0,13.34,0.0
2018,6,17,5,15,202.0,27.5,1.1,11.95,47.5,21.74,9.65
2018,6,17,5,30,323.0,41.0,1.1,12.2,79.0,33.36,23.33
2018,6,17,5,45,367.0,51.0,1.1,12.4,114.0,39.76,29.74
2018,6,17,6,0,411.0,61.0,1.1,12.6,149.0,45.81,35.51
2018,6,17,6,15,397.5,79.5,1.1,13.05,183.0,57.83,46.35
2018,6,17,6,30,384.0,98.0,1.1,13.5,217.0,69.67,56.8
2018,6,17,6,45,525.0,93.0,1.15,13.9,287.5,63.32,50.97
2018,6,17,7,0,666.0,88.0,1.2,14.3,358.0,89.77,51.91
2018,6,17,7,15,722.0,86.5,1.25,14.85,415.5,135.31,77.19
2018,6,17,7,30,778.0,85.0,1.3,15.4,473.0,191.3,119.0
2018,6,17,7,45,800.0,88.0,1.35,15.9,523.0,245.2,164.68
2018,6,17,8,0,822.0,91.0,1.4,16.4,573.0,301.28,213.53
2018,6,17,8,15,838.0,93.5,1.5,16.9,620.0,356.88,262.09
2018,6,17,8,30,854.0,96.0,1.6,17.4,667.0,417.89,313.74
2018,6,17,8,45,867.0,98.0,1.65,17.9,710.5,473.02,359.43
2018,6,17,9,0,880.0,100.0,1.7,18.4,754.0,528.28,403.73
2018,6,17,9,15,890.5,101.5,1.85,18.8,793.0,581.62,445.83
2018,6,17,9,30,901.0,103.0,2.0,19.2,832.0,634.34,486.28
2018,6,17,9,45,909.0,104.5,2.1,19.6,865.5,684.59,523.6
2018,6,17,10,0,917.0,106.0,2.2,20.0,899.0,733.51,559.03
2018,6,17,10,15,923.0,106.5,2.3,20.3,925.5,778.51,589.38
2018,6,17,10,30,929.0,107.0,2.4,20.6,952.0,821.57,617.98
2018,6,17,10,45,933.5,107.0,2.5,20.9,972.0,860.81,643.75
2018,6,17,11,0,938.0,107.0,2.6,21.2,992.0,897.63,667.74
2018,6,17,11,15,940.0,108.0,2.7,21.35,1005.0,930.6,689.45
2018,6,17,11,30,942.0,109.0,2.8,21.5,1018.0,960.7,709.23
2018,6,17,11,45,943.5,108.5,2.95,21.7,1023.5,985.93,726.1
2018,6,17,12,0,945.0,108.0,3.1,21.9,1029.0,1008.06,740.99
2018,6,17,12,15,942.5,109.5,3.15,21.95,1026.5,1025.05,752.19
2018,6,17,12,30,940.0,111.0,3.2,22.0,1024.0,1038.66,761.32
2018,6,17,12,45,935.5,112.5,3.3,22.05,1013.5,1046.84,767.46
2018,6,17,13,0,931.0,114.0,3.4,22.1,1003.0,1051.5,771.45
2018,6,17,13,15,928.5,112.5,3.45,22.05,986.0,1051.58,772.48
2018,6,17,13,30,926.0,111.0,3.5,22.0,969.0,1048.08,771.33
2018,6,17,13,45,921.5,109.5,3.5,21.95,945.0,1039.03,766.28
2018,6,17,14,0,917.0,108.0,3.5,21.9,921.0,1026.49,759.08
2018,6,17,14,15,910.5,107.0,3.55,21.8,891.0,1009.12,749.3
2018,6,17,14,30,904.0,106.0,3.6,21.7,861.0,988.53,737.43
2018,6,17,14,45,896.0,103.5,3.6,21.55,824.5,961.8,721.25
2018,6,17,15,0,888.0,101.0,3.6,21.4,788.0,932.15,703.08
2018,6,17,15,15,876.5,99.0,3.6,21.4,746.5,897.2,680.78
2018,6,17,15,30,865.0,97.0,3.6,21.4,705.0,859.91,656.74
2018,6,17,15,45,850.0,94.5,3.6,20.95,659.0,817.04,629.66
2018,6,17,16,0,835.0,92.0,3.6,20.5,613.0,777.84,604.83
2018,6,17,16,15,816.0,89.0,3.55,20.2,564.0,728.02,571.32
2018,6,17,16,30,797.0,86.0,3.5,19.9,515.0,677.39,536.7
2018,6,17,16,45,771.0,82.5,3.45,19.6,464.0,620.97,496.1
2018,6,17,17,0,745.0,79.0,3.4,19.3,413.0,564.96,453.76
2018,6,17,17,15,711.0,74.5,3.35,18.9,361.5,503.95,406.38
2018,6,17,17,30,677.0,70.0,3.3,18.5,310.0,446.29,360.01
2018,6,17,17,45,628.5,65.0,3.2,18.05,260.0,382.01,306.84
2018,6,17,18,0,580.0,60.0,3.1,17.6,210.0,321.81,255.32
2018,6,17,18,15,508.0,53.5,3.0,17.1,163.5,255.77,198.11
2018,6,17,18,30,436.0,47.0,2.9,16.6,117.0,197.0,146.2
2018,6,17,18,45,326.0,36.5,2.8,16.05,79.0,132.24,90.64
2018,6,17,19,0,216.0,26.0,2.7,15.5,41.0,76.54,33.76
2018,6,17,19,15,114.0,14.0,2.65,15.2,21.5,29.37,0.0
2018,6,17,19,30,12.0,2.0,2.6,14.9,2.0,0.0,0.0
2018,6,17,19,45,6.0,1.0,2.55,14.55,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,18,4,45,47.0,6.5,0.9,12.75,8.0,0.0,0.0
2018,6,18,5,0,94.0,13.0,1.0,12.9,16.0,12.39,0.0
2018,6,18,5,15,220.5,25.5,0.95,13.35,47.5,20.91,8.89
2018,6,18,5,30,347.0,38.0,0.9,13.8,79.0,30.46,20.66
2018,6,18,5,45,434.5,46.0,0.9,14.2,122.5,35.24,25.54
2018,6,18,6,0,522.0,54.0,0.9,14.6,166.0,39.85,29.93
2018,6,18,6,15,579.5,60.0,0.95,15.25,215.0,42.52,32.37
2018,6,18,6,30,637.0,66.0,1.0,15.9,264.0,45.07,34.56
2018,6,18,6,45,677.0,70.5,1.0,16.5,315.0,46.3,35.48
2018,6,18,7,0,717.0,75.0,1.0,17.1,366.0,86.29,47.27
2018,6,18,7,15,746.0,79.0,1.1,17.95,417.5,135.71,75.62
2018,6,18,7,30,775.0,83.0,1.2,18.8,469.0,188.55,115.3
2018,6,18,7,45,784.0,89.5,1.25,19.6,515.0,242.32,160.54
2018,6,18,8,0,793.0,96.0,1.3,20.4,561.0,296.84,207.48
2018,6,18,8,15,808.5,100.5,1.45,20.95,608.0,352.37,255.07
2018,6,18,8,30,824.0,105.0,1.6,21.5,655.0,408.93,302.53
2018,6,18,8,45,848.5,102.5,1.7,22.1,701.5,468.01,350.29
2018,6,18,9,0,873.0,100.0,1.8,22.7,748.0,524.16,394.59
2018,6,18,9,15,880.0,103.5,1.9,23.0,786.0,576.98,435.59
2018,6,18,9,30,887.0,107.0,2.0,23.3,824.0,628.88,474.73
2018,6,18,9,45,891.0,110.5,2.1,23.65,856.0,677.7,510.53
2018,6,18,10,0,895.0,114.0,2.2,24.0,888.0,724.9,544.28
2018,6,18,10,15,895.5,119.0,2.3,24.2,913.5,769.06,574.22
2018,6,18,10,30,896.0,124.0,2.4,24.4,939.0,810.95,601.9
2018,6,18,10,45,905.0,121.0,2.5,24.65,959.5,850.05,627.38
2018,6,18,11,0,914.0,118.0,2.6,24.9,980.0,887.06,651.33
2018,6,18,11,15,916.5,118.5,2.65,25.05,993.0,919.36,671.94
2018,6,18,11,30,919.0,119.0,2.7,25.2,1006.0,948.9,690.7
2018,6,18,11,45,920.0,119.0,2.8,25.35,1011.5,973.71,706.79
2018,6,18,12,0,921.0,119.0,2.9,25.5,1017.0,995.48,720.99
2018,6,18,12,15,925.0,116.0,3.0,25.6,1016.0,1014.14,733.39
2018,6,18,12,30,929.0,113.0,3.1,25.7,1015.0,1029.59,743.83
2018,6,18,12,45,932.0,109.0,3.2,25.8,1006.5,1039.7,750.96
2018,6,18,13,0,935.0,105.0,3.3,25.9,998.0,1046.29,755.97
2018,6,18,13,15,932.0,104.5,3.4,25.85,981.5,1046.84,757.69
2018,6,18,13,30,929.0,104.0,3.5,25.8,965.0,1043.83,757.25
2018,6,18,13,45,924.5,102.5,3.6,25.8,941.0,1034.73,752.83
2018,6,18,14,0,920.0,101.0,3.7,25.8,917.0,1022.14,746.25
2018,6,18,14,15,913.5,100.0,3.7,25.65,887.0,1004.72,736.32
2018,6,18,14,30,907.0,99.0,3.7,25.5,857.0,984.06,724.33
2018,6,18,14,45,898.5,97.0,3.75,25.4,820.5,957.33,708.51
2018,6,18,15,0,890.0,95.0,3.8,25.3,784.0,927.7,690.7
2018,6,18,15,15,879.0,93.5,3.8,25.3,743.0,893.69,669.28
2018,6,18,15,30,868.0,92.0,3.8,25.3,702.0,857.31,646.12
2018,6,18,15,45,854.0,89.5,3.85,24.85,657.0,815.18,620.09
2018,6,18,16,0,840.0,87.0,3.9,24.4,612.0,771.33,592.43
2018,6,18,16,15,822.0,84.0,3.9,24.05,563.5,727.28,563.71
2018,6,18,16,30,804.0,81.0,3.9,23.7,515.0,677.15,530.06
2018,6,18,16,45,780.0,78.0,3.9,23.4,464.5,622.39,491.47
2018,6,18,17,0,756.0,75.0,3.9,23.1,414.0,567.83,450.75
2018,6,18,17,15,723.5,71.0,3.8,22.65,363.0,507.76,404.53
2018,6,18,17,30,691.0,67.0,3.7,22.2,312.0,449.36,358.09
2018,6,18,17,45,645.0,62.0,3.65,21.7,262.0,386.87,306.98
2018,6,18,18,0,599.0,57.0,3.6,21.2,212.0,326.89,256.21
2018,6,18,18,15,529.5,50.0,3.35,20.6,165.0,260.21,198.99
2018,6,18,18,30,460.0,43.0,3.1,20.0,118.0,200.64,146.83
2018,6,18,18,45,351.5,34.0,2.85,19.35,80.0,136.53,92.22
2018,6,18,19,0,243.0,25.0,2.6,18.7,42.0,81.34,36.22
2018,6,18,19,15,129.0,13.5,2.55,18.3,22.0,31.1,0.0
2018,6,18,19,30,15.0,2.0,2.5,17.9,2.0,0.0,0.0
2018,6,18,19,45,7.5,1.0,2.4,17.5,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,19,4,45,56.0,6.5,1.4,14.2,8.0,0.0,0.0
2018,6,19,5,0,112.0,13.0,1.5,14.4,16.0,12.39,0.0
2018,6,19,5,15,249.0,24.0,1.55,14.85,48.5,19.47,7.68
2018,6,19,5,30,386.0,35.0,1.6,15.3,81.0,27.65,18.08
2018,6,19,5,45,474.0,42.0,1.65,15.75,125.0,31.73,22.25
2018,6,19,6,0,562.0,49.0,1.7,16.2,169.0,35.68,26.01
2018,6,19,6,15,618.0,54.0,1.75,16.85,218.5,37.79,27.94
2018,6,19,6,30,674.0,59.0,1.8,17.5,268.0,43.69,33.09
2018,6,19,6,45,713.5,63.0,1.8,18.15,320.0,45.02,34.1
2018,6,19,7,0,753.0,67.0,1.8,18.8,372.0,80.85,41.72
2018,6,19,7,15,780.5,70.0,1.8,19.45,423.5,131.33,70.36
2018,6,19,7,30,808.0,73.0,1.8,20.1,475.0,185.03,110.73
2018,6,19,7,45,829.0,75.5,1.8,20.7,525.5,245.57,161.14
2018,6,19,8,0,850.0,78.0,1.8,21.3,576.0,302.15,209.79
2018,6,19,8,15,865.5,80.5,1.8,22.05,623.5,358.63,258.16
2018,6,19,8,30,881.0,83.0,1.8,22.8,671.0,415.98,306.01
2018,6,19,8,45,893.0,85.0,1.8,23.55,714.5,472.0,351.32
2018,6,19,9,0,905.0,87.0,1.8,24.3,758.0,528.02,394.93
2018,6,19,9,15,913.0,89.0,1.8,24.85,796.5,581.61,435.49
2018,6,19,9,30,921.0,91.0,1.8,25.4,835.0,634.32,473.94
2018,6,19,9,45,926.5,93.5,1.85,25.95,868.0,684.74,509.8
2018,6,19,10,0,932.0,96.0,1.9,26.5,901.0,733.6,543.37
2018,6,19,10,15,937.5,96.5,1.95,26.8,928.0,778.85,572.43
2018,6,19,10,30,943.0,97.0,2.0,27.1,955.0,822.09,599.84
2018,6,19,10,45,947.0,97.5,2.05,27.45,975.0,861.9,624.61
2018,6,19,11,0,951.0,98.0,2.1,27.8,995.0,899.22,647.55
2018,6,19,11,15,953.5,98.0,2.2,27.95,1008.0,932.1,668.49
2018,6,19,11,30,956.0,98.0,2.3,28.1,1021.0,962.09,687.58
2018,6,19,11,45,957.0,98.5,2.4,28.3,1027.0,988.15,704.06
2018,6,19,12,0,958.0,99.0,2.5,28.5,1033.0,1011.05,718.58
2018,6,19,12,15,956.0,100.0,2.6,28.55,1030.5,1028.28,730.04
2018,6,19,12,30,954.0,101.0,2.7,28.6,1028.0,1042.08,739.48
2018,6,19,12,45,950.0,102.5,2.8,28.6,1018.0,1050.9,746.08
2018,6,19,13,0,946.0,104.0,2.9,28.6,1008.0,1056.15,750.57
2018,6,19,13,15,943.0,103.0,3.0,28.5,991.0,1056.27,752.27
2018,6,19,13,30,940.0,102.0,3.1,28.4,974.0,1052.76,751.82
2018,6,19,13,45,935.5,101.0,3.2,28.3,950.0,1044.17,748.24
2018,6,19,14,0,931.0,100.0,3.3,28.2,926.0,1032.05,742.51
2018,6,19,14,15,924.5,99.5,3.4,28.0,896.0,1015.08,733.99
2018,6,19,14,30,918.0,99.0,3.5,27.8,866.0,994.83,723.37
2018,6,19,14,45,909.5,97.0,3.55,27.55,829.5,967.93,708.15
2018,6,19,15,0,901.0,95.0,3.6,27.3,793.0,938.1,690.93
2018,6,19,15,15,890.0,93.0,3.6,27.3,751.5,903.29,669.29
2018,6,19,15,30,879.0,91.0,3.6,27.3,710.0,866.07,645.9
2018,6,19,15,45,865.0,89.0,3.7,26.65,664.5,824.17,621.18
2018,6,19,16,0,851.0,87.0,3.8,26.0,619.0,780.52,594.71
2018,6,19,16,15,833.0,84.0,3.85,25.55,570.0,731.22,562.99
2018,6,19,16,30,815.0,81.0,3.9,25.1,521.0,685.51,533.21
2018,6,19,16,45,791.0,77.5,3.95,24.7,470.0,629.71,494.57
2018,6,19,17,0,767.0,74.0,4.0,24.3,419.0,574.09,453.63
2018,6,19,17,15,733.0,70.5,3.95,23.7,367.0,513.21,407.35
2018,6,19,17,30,699.0,67.0,3.9,23.1,315.0,454.1,360.82
2018,6,19,17,45,651.5,62.0,3.9,22.45,264.5,390.46,309.19
2018,6,19,18,0,604.0,57.0,3.9,21.8,214.0,329.48,257.92
2018,6,19,18,15,532.5,50.5,3.75,21.05,166.5,262.31,200.55
2018,6,19,18,30,461.0,44.0,3.6,20.3,119.0,202.42,148.29
2018,6,19,18,45,350.0,35.0,3.5,19.5,81.0,137.49,93.16
2018,6,19,19,0,239.0,26.0,3.4,18.7,43.0,81.81,37.44
2018,6,19,19,15,126.5,14.0,3.3,18.25,22.5,31.33,0.0
2018,6,19,19,30,14.0,2.0,3.2,17.8,2.0,0.0,0.0
2018,6,19,19,45,7.0,1.0,3.15,17.35,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,20,4,45,61.5,7.0,1.85,13.1,8.5,0.0,0.0
2018,6,20,5,0,123.0,14.0,2.0,13.3,17.0,13.34,0.0
2018,6,20,5,15,266.0,24.5,2.05,13.75,50.0,20.0,7.96
2018,6,20,5,30,409.0,35.0,2.1,14.2,83.0,27.71,18.2
2018,6,20,5,45,497.5,41.5,2.1,14.65,128.0,31.35,22.02
2018,6,20,6,0,586.0,48.0,2.1,15.1,173.0,34.91,25.45
2018,6,20,6,15,642.0,53.0,2.15,15.9,223.5,40.6,30.55
2018,6,20,6,30,698.0,58.0,2.2,16.7,274.0,42.94,32.53
2018,6,20,6,45,736.5,62.0,2.2,17.45,326.5,44.32,33.57
2018,6,20,7,0,775.0,66.0,2.2,18.2,379.0,80.41,41.14
2018,6,20,7,15,802.5,69.0,2.2,19.0,431.5,132.13,70.35
2018,6,20,7,30,830.0,72.0,2.2,19.8,484.0,192.98,116.39
2018,6,20,7,45,851.0,74.0,2.2,20.6,535.0,248.45,162.8
2018,6,20,8,0,872.0,76.0,2.2,21.4,586.0,305.84,212.22
2018,6,20,8,15,888.0,78.0,2.25,22.05,634.5,363.27,261.79
2018,6,20,8,30,904.0,80.0,2.3,22.7,683.0,421.61,310.97
2018,6,20,8,45,916.5,81.5,2.35,23.4,727.5,478.63,357.65
2018,6,20,9,0,929.0,83.0,2.4,24.1,772.0,535.68,402.72
2018,6,20,9,15,934.5,87.0,2.45,24.75,811.0,590.9,444.9
2018,6,20,9,30,940.0,91.0,2.5,25.4,850.0,644.97,484.78
2018,6,20,9,45,942.5,95.0,2.5,26.0,882.5,695.75,520.86
2018,6,20,10,0,945.0,99.0,2.5,26.6,915.0,744.67,554.43
2018,6,20,10,15,951.0,99.5,2.6,26.9,942.5,790.89,584.69
2018,6,20,10,30,957.0,100.0,2.7,27.2,970.0,835.11,613.31
2018,6,20,10,45,962.0,100.5,2.8,27.55,991.5,876.32,639.56
2018,6,20,11,0,967.0,101.0,2.9,27.9,1013.0,915.06,664.0
2018,6,20,11,15,970.0,101.0,3.05,28.05,1026.5,948.95,686.04
2018,6,20,11,30,973.0,101.0,3.2,28.2,1040.0,979.92,706.2
2018,6,20,11,45,975.0,100.5,3.3,28.3,1046.0,1006.44,723.27
2018,6,20,12,0,977.0,100.0,3.4,28.4,1052.0,1029.77,738.36
2018,6,20,12,15,975.5,101.0,3.5,28.4,1050.0,1047.88,750.49
2018,6,20,12,30,974.0,102.0,3.6,28.4,1048.0,1062.51,760.54
2018,6,20,12,45,971.0,102.5,3.75,28.45,1038.0,1071.59,767.4
2018,6,20,13,0,968.0,103.0,3.9,28.5,1028.0,1077.03,772.08
2018,6,20,13,15,965.0,102.5,4.0,28.4,1011.0,1077.76,773.99
2018,6,20,13,30,962.0,102.0,4.1,28.3,994.0,1074.81,773.68
2018,6,20,13,45,958.0,100.5,4.15,28.2,970.0,1066.14,769.48
2018,6,20,14,0,954.0,99.0,4.2,28.1,946.0,1053.85,763.08
2018,6,20,14,15,948.0,98.0,4.25,27.9,915.5,1036.59,753.84
2018,6,20,14,30,942.0,97.0,4.3,27.7,885.0,1015.96,742.44
2018,6,20,14,45,934.0,95.0,4.35,27.5,848.0,989.09,726.94
2018,6,20,15,0,926.0,93.0,4.4,27.3,811.0,959.19,709.37
2018,6,20,15,15,915.5,91.0,4.4,27.3,769.0,924.2,687.46
2018,6,20,15,30,905.0,89.0,4.4,27.3,727.0,886.68,663.72
2018,6,20,15,45,891.0,87.0,4.4,26.7,680.5,843.95,637.71
2018,6,20,16,0,877.0,85.0,4.4,26.1,634.0,799.4,610.0
2018,6,20,16,15,859.5,82.5,4.4,25.7,584.5,750.06,577.93
2018,6,20,16,30,842.0,80.0,4.4,25.3,535.0,704.18,547.79
2018,6,20,16,45,818.5,76.5,4.4,24.85,483.0,647.55,508.72
2018,6,20,17,0,795.0,73.0,4.4,24.4,431.0,591.0,467.07
2018,6,20,17,15,763.0,69.0,4.3,23.75,378.0,529.36,420.25
2018,6,20,17,30,731.0,65.0,4.2,23.1,325.0,469.27,372.97
2018,6,20,17,45,685.0,60.5,4.1,22.5,273.5,403.83,319.73
2018,6,20,18,0,639.0,56.0,4.0,21.9,222.0,343.58,268.78
2018,6,20,18,15,569.0,49.5,3.85,21.1,173.5,275.03,210.19
2018,6,20,18,30,499.0,43.0,3.7,20.3,125.0,213.57,156.43
2018,6,20,18,45,386.5,34.5,3.55,19.5,85.0,146.6,99.33
2018,6,20,19,0,274.0,26.0,3.4,18.7,45.0,89.12,41.6
2018,6,20,19,15,145.5,14.0,3.35,18.15,23.5,34.15,0.0
2018,6,20,19,30,17.0,2.0,3.3,17.6,2.0,0.0,0.0
2018,6,20,19,45,8.5,1.0,3.2,17.1,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,21,4,45,70.0,6.5,2.1,12.3,8.5,0.0,0.0
2018,6,21,5,0,140.0,13.0,2.2,12.5,17.0,12.39,0.0
2018,6,21,5,15,291.0,23.0,2.15,12.9,51.0,18.58,6.88
2018,6,21,5,30,442.0,33.0,2.1,13.3,85.0,25.9,16.7
2018,6,21,5,45,528.5,40.0,2.1,13.75,131.0,30.11,21.01
2018,6,21,6,0,615.0,47.0,2.1,14.2,177.0,37.37,27.74
2018,6,21,6,15,669.5,51.5,2.1,14.95,228.0,39.37,29.58
2018,6,21,6,30,724.0,56.0,2.1,15.7,279.0,41.36,31.27
2018,6,21,6,45,761.0,59.5,2.15,16.4,332.0,42.42,32.05
2018,6,21,7,0,798.0,63.0,2.2,17.1,385.0,78.38,39.32
2018,6,21,7,15,824.5,66.0,2.2,17.9,438.0,137.38,74.16
2018,6,21,7,30,851.0,69.0,2.2,18.7,491.0,193.22,116.16
2018,6,21,7,45,870.5,71.0,2.2,19.45,542.0,249.51,163.56
2018,6,21,8,0,890.0,73.0,2.2,20.2,593.0,307.54,213.9
2018,6,21,8,15,904.5,75.5,2.25,20.95,641.5,365.87,264.44
2018,6,21,8,30,919.0,78.0,2.3,21.7,690.0,424.95,314.37
