Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,8,45,930.5,79.5,2.35,22.4,734.5,482.33,361.58
2018,6,21,9,0,942.0,81.0,2.4,23.1,779.0,539.61,407.04
2018,6,21,9,15,952.0,81.5,2.5,23.65,818.5,594.84,449.84
2018,6,21,9,30,962.0,82.0,2.6,24.2,858.0,649.3,490.71
2018,6,21,9,45,970.0,82.5,2.7,24.75,892.5,701.45,528.71
2018,6,21,10,0,978.0,83.0,2.8,25.3,927.0,752.14,564.02
2018,6,21,10,15,982.5,84.0,2.85,25.7,954.5,799.06,594.45
2018,6,21,10,30,987.0,85.0,2.9,26.1,982.0,843.78,623.02
2018,6,21,10,45,990.0,85.5,3.0,26.55,1002.5,884.42,648.75
2018,6,21,11,0,993.0,86.0,3.1,27.0,1023.0,922.37,672.52
2018,6,21,11,15,995.0,87.0,3.1,27.35,1036.5,957.08,693.56
2018,6,21,11,30,997.0,88.0,3.1,27.7,1050.0,988.75,712.49
2018,6,21,11,45,998.0,87.5,3.15,28.1,1055.5,1014.87,728.02
2018,6,21,12,0,999.0,87.0,3.2,28.5,1061.0,1037.66,741.45
2018,6,21,12,15,994.0,90.5,3.3,28.65,1058.0,1055.18,752.74
2018,6,21,12,30,989.0,94.0,3.4,28.8,1055.0,1069.08,761.85
2018,6,21,12,45,982.0,97.5,3.45,28.95,1044.0,1077.34,767.13
2018,6,21,13,0,975.0,101.0,3.5,29.1,1033.0,1081.9,770.22
2018,6,21,13,15,972.0,100.5,3.55,29.05,1016.0,1082.69,771.7
2018,6,21,13,30,969.0,100.0,3.6,29.0,999.0,1079.76,770.98
2018,6,21,13,45,965.0,99.0,3.7,28.95,975.0,1071.62,767.46
2018,6,21,14,0,961.0,98.0,3.8,28.9,951.0,1059.84,761.73
2018,6,21,14,15,955.5,96.5,3.85,28.7,920.5,1042.49,752.59
2018,6,21,14,30,950.0,95.0,3.9,28.5,890.0,1021.71,741.29
2018,6,21,14,45,942.5,93.0,3.95,28.35,853.0,995.19,726.11
2018,6,21,15,0,935.0,91.0,4.0,28.2,816.0,965.58,708.84
2018,6,21,15,15,924.0,89.5,4.0,28.2,774.0,930.49,687.13
2018,6,21,15,30,913.0,88.0,4.0,28.2,732.0,892.88,663.6
2018,6,21,15,45,900.5,85.5,4.05,27.65,685.5,850.6,638.33
2018,6,21,16,0,888.0,83.0,4.1,27.1,639.0,806.36,611.25
2018,6,21,16,15,872.5,79.5,4.05,26.7,589.5,756.99,579.31
2018,6,21,16,30,857.0,76.0,4.0,26.3,540.0,706.4,545.94
2018,6,21,16,45,834.5,73.0,4.0,25.95,488.0,654.79,510.98
2018,6,21,17,0,812.0,70.0,4.0,25.6,436.0,598.74,469.89
2018,6,21,17,15,781.5,66.0,3.85,24.95,383.0,537.17,423.47
2018,6,21,17,30,751.0,62.0,3.7,24.3,330.0,476.98,376.46
2018,6,21,17,45,706.5,57.5,3.55,23.7,278.0,411.27,323.38
2018,6,21,18,0,662.0,53.0,3.4,23.1,226.0,349.04,271.21
2018,6,21,18,15,592.5,47.5,3.15,22.2,177.0,281.86,214.05
2018,6,21,18,30,523.0,42.0,2.9,21.3,128.0,220.39,160.5
2018,6,21,18,45,409.5,34.0,2.7,20.35,87.5,152.3,102.76
2018,6,21,19,0,296.0,26.0,2.5,19.4,47.0,93.87,44.38
2018,6,21,19,15,158.0,14.0,2.45,18.9,24.5,36.05,0.0
2018,6,21,19,30,20.0,2.0,2.4,18.4,2.0,0.0,0.0
2018,6,21,19,45,10.0,1.0,2.35,17.9,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,22,4,45,56.0,6.5,1.0,14.15,8.0,0.0,0.0
2018,6,22,5,0,112.0,13.0,1.0,14.5,16.0,12.39,0.0
2018,6,22,5,15,255.5,24.5,1.0,15.25,49.0,20.07,7.59
2018,6,22,5,30,399.0,36.0,1.0,16.0,82.0,28.73,18.91
2018,6,22,5,45,490.5,43.5,1.05,16.7,128.0,33.19,23.44
2018,6,22,6,0,582.0,51.0,1.1,17.4,174.0,37.51,27.49
2018,6,22,6,15,640.5,56.0,1.1,18.2,225.0,39.53,29.33
2018,6,22,6,30,699.0,61.0,1.1,19.0,276.0,45.58,34.54
2018,6,22,6,45,738.5,65.0,1.05,19.75,329.5,46.83,35.45
2018,6,22,7,0,778.0,69.0,1.0,20.5,383.0,81.59,42.21
2018,6,22,7,15,806.0,73.0,1.1,21.5,436.5,134.31,71.28
2018,6,22,7,30,834.0,77.0,1.2,22.5,490.0,190.32,112.45
2018,6,22,7,45,855.5,79.5,1.3,23.45,542.0,252.41,163.07
2018,6,22,8,0,877.0,82.0,1.4,24.4,594.0,310.68,212.08
2018,6,22,8,15,892.5,85.0,1.5,25.35,643.0,369.16,261.17
2018,6,22,8,30,908.0,88.0,1.6,26.3,692.0,428.5,309.7
2018,6,22,8,45,920.0,90.0,1.65,27.3,737.0,486.06,355.16
2018,6,22,9,0,932.0,92.0,1.7,28.3,782.0,543.6,398.84
2018,6,22,9,15,939.0,95.0,1.75,28.85,821.5,599.02,440.09
2018,6,22,9,30,946.0,98.0,1.8,29.4,861.0,653.42,479.18
2018,6,22,9,45,950.5,101.0,1.8,29.95,894.5,704.97,514.71
2018,6,22,10,0,955.0,104.0,1.8,30.5,928.0,754.82,547.91
2018,6,22,10,15,960.0,105.0,1.85,30.8,955.5,801.3,577.15
2018,6,22,10,30,965.0,106.0,1.9,31.1,983.0,845.69,604.58
2018,6,22,10,45,968.5,107.5,1.95,31.45,1004.0,887.03,629.64
2018,6,22,11,0,972.0,109.0,2.0,31.8,1025.0,925.8,652.85
2018,6,22,11,15,974.0,109.0,2.1,31.9,1038.0,959.11,673.7
2018,6,22,11,30,976.0,109.0,2.2,32.0,1051.0,989.45,692.7
2018,6,22,11,45,976.5,109.0,2.3,32.15,1056.0,1015.3,708.8
2018,6,22,12,0,977.0,109.0,2.4,32.3,1061.0,1037.9,722.96
2018,6,22,12,15,975.5,110.0,2.5,32.35,1059.0,1056.2,734.87
2018,6,22,12,30,974.0,111.0,2.6,32.4,1057.0,1071.02,744.76
2018,6,22,12,45,971.5,111.0,2.7,32.4,1047.0,1080.31,751.55
2018,6,22,13,0,969.0,111.0,2.8,32.4,1037.0,1085.95,756.25
2018,6,22,13,15,965.5,109.5,2.85,32.35,1019.0,1085.37,756.95
2018,6,22,13,30,962.0,108.0,2.9,32.3,1001.0,1081.07,755.52
2018,6,22,13,45,957.0,107.0,3.0,32.2,976.5,1072.1,751.96
2018,6,22,14,0,952.0,106.0,3.1,32.1,952.0,1059.53,746.25
2018,6,22,14,15,945.0,105.5,3.15,31.9,921.0,1042.02,737.37
2018,6,22,14,30,938.0,105.0,3.2,31.7,890.0,1021.17,726.43
2018,6,22,14,45,929.0,102.5,3.3,31.5,852.0,993.07,711.24
2018,6,22,15,0,920.0,100.0,3.4,31.3,814.0,961.97,694.0
2018,6,22,15,15,908.5,98.0,3.4,31.3,771.5,926.38,672.45
2018,6,22,15,30,897.0,96.0,3.4,31.3,729.0,888.34,649.16
2018,6,22,15,45,882.5,94.0,3.5,30.7,682.5,845.56,624.53
2018,6,22,16,0,868.0,92.0,3.6,30.1,636.0,801.01,598.17
2018,6,22,16,15,848.5,89.0,3.6,29.65,585.5,754.99,569.43
2018,6,22,16,30,829.0,86.0,3.6,29.2,535.0,702.78,535.75
2018,6,22,16,45,803.5,83.0,3.65,28.75,483.0,645.94,497.46
2018,6,22,17,0,778.0,80.0,3.7,28.3,431.0,589.35,456.9
2018,6,22,17,15,743.5,76.0,3.55,27.6,378.0,527.01,410.59
2018,6,22,17,30,709.0,72.0,3.4,26.9,325.0,468.05,365.21
2018,6,22,17,45,660.0,66.0,3.25,26.2,272.5,400.61,311.75
2018,6,22,18,0,611.0,60.0,3.1,25.5,220.0,337.27,259.7
2018,6,22,18,15,537.5,53.5,2.8,24.55,172.0,268.77,202.5
2018,6,22,18,30,464.0,47.0,2.5,23.6,124.0,207.67,150.34
2018,6,22,18,45,349.5,37.0,2.2,22.6,84.0,140.26,94.32
2018,6,22,19,0,235.0,27.0,1.9,21.6,44.0,82.89,39.46
2018,6,22,19,15,124.0,14.5,1.8,21.15,23.0,31.73,0.0
2018,6,22,19,30,13.0,2.0,1.7,20.7,2.0,0.0,0.0
2018,6,22,19,45,6.5,1.0,1.6,20.25,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.45,19.55,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.35,19.05,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.25,18.65,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.05,17.95,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,23,4,45,46.5,6.5,0.65,17.75,7.5,0.0,0.0
2018,6,23,5,0,93.0,13.0,0.6,17.9,15.0,12.39,0.0
2018,6,23,5,15,227.0,24.5,0.6,18.5,46.5,20.1,7.23
2018,6,23,5,30,361.0,36.0,0.6,19.1,78.0,28.74,18.63
2018,6,23,5,45,454.0,44.5,0.55,19.7,123.0,34.09,23.9
2018,6,23,6,0,547.0,53.0,0.5,20.3,168.0,39.21,28.64
2018,6,23,6,15,607.0,58.0,0.55,21.05,218.0,41.11,30.35
2018,6,23,6,30,667.0,63.0,0.6,21.8,268.0,42.98,31.89
2018,6,23,6,45,708.0,67.5,0.6,22.5,320.5,48.83,36.77
2018,6,23,7,0,749.0,72.0,0.6,23.2,373.0,82.09,43.14
2018,6,23,7,15,778.5,75.0,0.75,24.15,425.5,132.45,70.15
2018,6,23,7,30,808.0,78.0,0.9,25.1,478.0,186.28,109.03
2018,6,23,7,45,830.0,80.5,1.05,26.05,529.0,241.35,153.56
2018,6,23,8,0,852.0,83.0,1.2,27.0,580.0,303.93,205.21
2018,6,23,8,15,868.5,85.5,1.3,27.75,628.0,360.92,252.64
2018,6,23,8,30,885.0,88.0,1.4,28.5,676.0,418.89,299.79
2018,6,23,8,45,898.5,89.0,1.45,29.25,720.5,475.01,344.04
2018,6,23,9,0,912.0,90.0,1.5,30.0,765.0,531.28,386.8
2018,6,23,9,15,923.0,91.0,1.6,30.4,805.0,586.08,427.84
2018,6,23,9,30,934.0,92.0,1.7,30.8,845.0,640.27,467.18
2018,6,23,9,45,943.5,92.0,1.85,31.2,879.5,691.74,503.89
2018,6,23,10,0,953.0,92.0,2.0,31.6,914.0,741.95,538.65
2018,6,23,10,15,958.0,92.5,2.05,31.8,941.0,787.83,567.73
2018,6,23,10,30,963.0,93.0,2.1,32.0,968.0,831.62,595.14
2018,6,23,10,45,966.5,94.0,2.2,32.15,988.5,872.37,620.89
2018,6,23,11,0,970.0,95.0,2.3,32.3,1009.0,910.55,644.86
2018,6,23,11,15,972.0,95.0,2.4,32.35,1022.0,943.74,665.86
2018,6,23,11,30,974.0,95.0,2.5,32.4,1035.0,973.96,684.99
2018,6,23,11,45,974.5,96.0,2.55,32.45,1041.0,1000.65,701.49
2018,6,23,12,0,975.0,97.0,2.6,32.5,1047.0,1024.11,716.02
2018,6,23,12,15,973.0,98.0,2.7,32.45,1044.5,1041.82,727.85
2018,6,23,12,30,971.0,99.0,2.8,32.4,1042.0,1056.04,737.68
2018,6,23,12,45,967.0,99.0,2.9,32.35,1031.0,1063.72,743.59
2018,6,23,13,0,963.0,99.0,3.0,32.3,1020.0,1067.74,747.4
2018,6,23,13,15,959.0,99.5,3.05,32.15,1003.0,1068.6,749.25
2018,6,23,13,30,955.0,100.0,3.1,32.0,986.0,1065.81,748.98
2018,6,23,13,45,950.5,99.0,3.2,31.85,962.0,1057.34,745.72
2018,6,23,14,0,946.0,98.0,3.3,31.7,938.0,1045.28,740.31
2018,6,23,14,15,939.0,96.5,3.3,31.5,907.0,1026.74,730.23
2018,6,23,14,30,932.0,95.0,3.3,31.3,876.0,1004.87,718.12
2018,6,23,14,45,922.5,94.0,3.35,31.05,839.0,977.99,703.3
2018,6,23,15,0,913.0,93.0,3.4,30.8,802.0,948.19,686.52
2018,6,23,15,15,902.5,90.5,3.4,30.8,760.0,913.11,665.15
2018,6,23,15,30,892.0,88.0,3.4,30.8,718.0,875.52,642.01
2018,6,23,15,45,877.5,86.0,3.4,30.2,672.0,832.89,616.76
2018,6,23,16,0,863.0,84.0,3.4,29.6,626.0,788.5,589.89
2018,6,23,16,15,844.0,81.5,3.35,29.15,576.5,738.63,558.13
2018,6,23,16,30,825.0,79.0,3.3,28.7,527.0,692.37,528.37
2018,6,23,16,45,800.5,76.5,3.25,28.3,476.0,637.01,490.89
2018,6,23,17,0,776.0,74.0,3.2,27.9,425.0,581.83,451.02
2018,6,23,17,15,743.0,70.0,3.05,27.2,372.5,520.53,405.51
2018,6,23,17,30,710.0,66.0,2.9,26.5,320.0,460.89,359.68
2018,6,23,17,45,663.5,61.0,2.8,25.85,269.0,395.68,307.95
2018,6,23,18,0,617.0,56.0,2.7,25.2,218.0,335.74,258.5
2018,6,23,18,15,547.0,50.0,2.5,24.3,170.5,268.82,202.51
2018,6,23,18,30,477.0,44.0,2.3,23.4,123.0,208.97,151.2
2018,6,23,18,45,366.5,35.5,2.05,22.5,84.0,143.45,96.39
2018,6,23,19,0,256.0,27.0,1.8,21.6,45.0,87.41,42.09
2018,6,23,19,15,136.0,14.5,1.7,21.05,23.5,33.56,0.0
2018,6,23,19,30,16.0,2.0,1.6,20.5,2.0,0.0,0.0
2018,6,23,19,45,8.0,1.0,1.5,19.95,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.4,19.05,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,6,24,4,45,44.5,6.0,1.8,15.15,7.0,0.0,0.0
2018,6,24,5,0,89.0,12.0,1.9,15.4,14.0,11.44,0.0
2018,6,24,5,15,209.0,24.0,2.0,15.85,44.0,19.64,6.78
2018,6,24,5,30,329.0,36.0,2.1,16.3,74.0,28.76,18.83
2018,6,24,5,45,411.0,45.5,2.2,16.7,116.0,34.99,24.95
2018,6,24,6,0,493.0,55.0,2.3,17.1,158.0,40.9,30.47
2018,6,24,6,15,548.5,62.0,2.35,17.65,206.0,44.33,33.59
2018,6,24,6,30,604.0,69.0,2.4,18.2,254.0,47.57,36.39
2018,6,24,6,45,641.0,75.5,2.45,18.8,304.0,50.16,38.5
2018,6,24,7,0,678.0,82.0,2.5,19.4,354.0,81.58,45.54
2018,6,24,7,15,706.5,87.0,2.45,19.95,404.5,129.74,72.44
2018,6,24,7,30,735.0,92.0,2.4,20.5,455.0,185.75,114.28
2018,6,24,7,45,755.5,96.5,2.35,21.05,504.0,238.02,157.64
2018,6,24,8,0,776.0,101.0,2.3,21.6,553.0,292.37,204.16
2018,6,24,8,15,793.0,105.0,2.25,22.1,600.0,347.02,250.98
2018,6,24,8,30,810.0,109.0,2.2,22.6,647.0,402.9,297.77
2018,6,24,8,45,823.5,111.5,2.15,23.1,690.0,456.93,341.86
2018,6,24,9,0,837.0,114.0,2.1,23.6,733.0,511.31,384.68
2018,6,24,9,15,848.0,116.5,2.15,24.1,772.0,566.9,427.17
2018,6,24,9,30,859.0,119.0,2.2,24.6,811.0,618.93,465.84
2018,6,24,9,45,868.5,120.0,2.2,25.05,844.5,667.98,501.14
2018,6,24,10,0,878.0,121.0,2.2,25.5,878.0,715.95,534.65
2018,6,24,10,15,884.5,122.5,2.2,25.9,905.5,760.86,564.32
2018,6,24,10,30,891.0,124.0,2.2,26.3,933.0,804.0,591.47
2018,6,24,10,45,896.0,124.5,2.2,26.75,953.5,843.06,615.42
2018,6,24,11,0,901.0,125.0,2.2,27.2,974.0,879.86,637.62
2018,6,24,11,15,904.0,125.5,2.25,27.4,987.5,912.48,657.99
2018,6,24,11,30,907.0,126.0,2.3,27.6,1001.0,942.43,676.59
2018,6,24,11,45,909.0,125.5,2.35,27.85,1007.0,967.72,692.05
2018,6,24,12,0,911.0,125.0,2.4,28.1,1013.0,990.06,705.68
2018,6,24,12,15,909.5,126.0,2.4,28.2,1011.0,1007.41,716.13
2018,6,24,12,30,908.0,127.0,2.4,28.3,1009.0,1021.55,724.65
2018,6,24,12,45,904.5,128.0,2.45,28.35,999.5,1030.4,730.65
2018,6,24,13,0,901.0,129.0,2.5,28.4,990.0,1035.85,734.68
2018,6,24,13,15,897.5,127.5,2.55,28.4,973.0,1035.38,735.28
2018,6,24,13,30,894.0,126.0,2.6,28.4,956.0,1031.44,733.86
2018,6,24,13,45,888.5,125.0,2.65,28.35,932.5,1022.56,729.6
2018,6,24,14,0,883.0,124.0,2.7,28.3,909.0,1010.34,723.34
2018,6,24,14,15,875.5,123.0,2.7,28.15,879.0,992.89,713.66
2018,6,24,14,30,868.0,122.0,2.7,28.0,849.0,972.34,702.08
2018,6,24,14,45,858.5,120.0,2.75,27.85,813.0,945.88,687.11
2018,6,24,15,0,849.0,118.0,2.8,27.7,777.0,916.68,670.29
2018,6,24,15,15,836.5,115.5,2.8,27.7,736.0,888.52,653.29
2018,6,24,15,30,824.0,113.0,2.8,27.7,695.0,851.02,629.95
2018,6,24,15,45,808.0,110.0,2.85,27.15,649.5,808.05,604.34
2018,6,24,16,0,792.0,107.0,2.9,26.6,604.0,763.55,577.2
2018,6,24,16,15,772.0,103.0,2.95,26.15,555.5,713.64,545.44
2018,6,24,16,30,752.0,99.0,3.0,25.7,507.0,663.06,512.49
2018,6,24,16,45,725.5,95.0,3.0,25.3,457.0,609.7,474.99
2018,6,24,17,0,699.0,91.0,3.0,24.9,407.0,554.91,435.05
2018,6,24,17,15,663.5,85.5,3.05,24.25,356.0,494.04,389.71
2018,6,24,17,30,628.0,80.0,3.1,23.6,305.0,435.26,344.3
2018,6,24,17,45,580.0,73.0,3.1,22.9,255.5,371.23,293.11
2018,6,24,18,0,532.0,66.0,3.1,22.2,206.0,311.29,243.42
2018,6,24,18,15,462.5,57.5,3.05,21.45,160.0,246.17,188.47
2018,6,24,18,30,393.0,49.0,3.0,20.7,114.0,188.16,138.5
2018,6,24,18,45,294.5,38.0,2.9,20.0,77.5,127.63,87.33
2018,6,24,19,0,196.0,27.0,2.8,19.3,41.0,75.53,37.16
2018,6,24,19,15,103.5,14.5,2.75,18.8,21.5,28.92,0.0
2018,6,24,19,30,11.0,2.0,2.7,18.3,2.0,0.0,0.0
2018,6,24,19,45,5.5,1.0,2.65,17.8,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,6,25,4,45,30.5,5.5,1.6,14.65,6.0,0.0,0.0
2018,6,25,5,0,61.0,11.0,1.7,14.8,12.0,10.48,0.0
2018,6,25,5,15,160.5,24.5,1.8,15.15,40.0,19.34,6.34
2018,6,25,5,30,260.0,38.0,1.9,15.5,68.0,29.51,19.52
2018,6,25,5,45,342.5,49.5,2.0,15.85,109.0,37.68,27.39
2018,6,25,6,0,425.0,61.0,2.1,16.2,150.0,46.23,35.28
2018,6,25,6,15,484.5,69.5,2.1,16.65,197.0,50.64,39.31
2018,6,25,6,30,544.0,78.0,2.1,17.1,244.0,54.82,42.95
2018,6,25,6,45,587.0,85.0,2.1,17.55,294.0,57.46,45.11
2018,6,25,7,0,630.0,92.0,2.1,18.0,344.0,86.7,51.54
2018,6,25,7,15,663.0,97.5,2.1,18.5,395.0,132.96,77.34
2018,6,25,7,30,696.0,103.0,2.1,19.0,446.0,183.15,114.42
2018,6,25,7,45,721.0,107.0,2.1,19.5,495.5,234.18,156.65
2018,6,25,8,0,746.0,111.0,2.1,20.0,545.0,292.09,205.81
2018,6,25,8,15,766.5,114.0,2.05,20.55,592.0,345.37,251.38
2018,6,25,8,30,787.0,117.0,2.0,21.1,639.0,400.3,297.34
2018,6,25,8,45,803.0,119.5,2.0,21.65,683.0,454.24,341.41
2018,6,25,9,0,819.0,122.0,2.0,22.2,727.0,508.83,384.53
2018,6,25,9,15,833.0,123.0,2.05,22.75,766.5,561.4,424.97
2018,6,25,9,30,847.0,124.0,2.1,23.3,806.0,615.53,465.2
2018,6,25,9,45,858.5,124.5,2.1,23.8,840.5,664.93,500.77
2018,6,25,10,0,870.0,125.0,2.1,24.3,875.0,713.44,534.67
2018,6,25,10,15,877.5,126.0,2.2,24.7,902.5,758.35,565.3
2018,6,25,10,30,885.0,127.0,2.3,25.1,930.0,801.59,593.4
2018,6,25,10,45,890.5,127.0,2.4,25.55,950.5,840.44,618.17
2018,6,25,11,0,896.0,127.0,2.5,26.0,971.0,877.07,641.3
2018,6,25,11,15,899.5,127.5,2.6,26.2,985.0,910.03,662.53
2018,6,25,11,30,903.0,128.0,2.7,26.4,999.0,940.36,682.01
2018,6,25,11,45,905.5,127.5,2.8,26.65,1005.5,966.08,698.35
2018,6,25,12,0,908.0,127.0,2.9,26.9,1012.0,988.89,712.85
2018,6,25,12,15,912.0,124.5,3.0,27.0,1012.0,1008.22,725.61
2018,6,25,12,30,916.0,122.0,3.1,27.1,1012.0,1024.42,736.46
2018,6,25,12,45,920.0,118.0,3.25,27.2,1004.5,1035.86,744.79
2018,6,25,13,0,924.0,114.0,3.4,27.3,997.0,1043.86,751.04
2018,6,25,13,15,921.5,112.5,3.45,27.25,980.5,1044.33,752.26
2018,6,25,13,30,919.0,111.0,3.5,27.2,964.0,1041.24,751.37
2018,6,25,13,45,914.5,110.0,3.55,27.15,941.0,1033.15,747.38
2018,6,25,14,0,910.0,109.0,3.6,27.1,918.0,1021.59,741.29
2018,6,25,14,15,904.0,107.5,3.65,26.95,888.5,1004.66,732.08
2018,6,25,14,30,898.0,106.0,3.7,26.8,859.0,984.49,720.81
2018,6,25,14,45,890.0,104.0,3.75,26.7,823.0,958.77,705.73
2018,6,25,15,0,882.0,102.0,3.8,26.6,787.0,930.15,688.69
2018,6,25,15,15,870.5,100.0,3.8,26.6,746.0,895.67,667.06
2018,6,25,15,30,859.0,98.0,3.8,26.6,705.0,858.85,643.72
2018,6,25,15,45,845.0,95.5,3.8,26.1,660.0,817.28,618.13
2018,6,25,16,0,831.0,93.0,3.8,25.6,615.0,779.35,594.73
2018,6,25,16,15,814.0,89.5,3.75,25.25,567.0,730.82,562.86
2018,6,25,16,30,797.0,86.0,3.7,24.9,519.0,681.29,529.77
2018,6,25,16,45,773.5,82.0,3.65,24.6,468.5,626.1,491.08
2018,6,25,17,0,750.0,78.0,3.6,24.3,418.0,571.05,450.33
2018,6,25,17,15,717.5,74.0,3.55,23.8,367.0,511.24,404.97
2018,6,25,17,30,685.0,70.0,3.5,23.3,316.0,454.52,360.41
2018,6,25,17,45,640.0,64.0,3.45,22.85,265.5,390.2,308.33
2018,6,25,18,0,595.0,58.0,3.4,22.4,215.0,329.58,257.49
2018,6,25,18,15,527.0,51.5,3.25,21.75,168.5,263.91,201.58
2018,6,25,18,30,459.0,45.0,3.1,21.1,122.0,205.11,150.38
2018,6,25,18,45,355.0,35.5,3.0,20.45,83.0,141.06,95.99
2018,6,25,19,0,251.0,26.0,2.9,19.8,44.0,86.09,42.45
2018,6,25,19,15,134.0,14.0,2.85,19.3,23.0,32.98,0.0
2018,6,25,19,30,17.0,2.0,2.8,18.8,2.0,0.0,0.0
2018,6,25,19,45,8.5,1.0,2.75,18.35,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,6,26,4,45,51.0,6.5,1.7,13.55,7.5,0.0,0.0
2018,6,26,5,0,102.0,13.0,1.8,13.8,15.0,12.39,0.0
2018,6,26,5,15,241.0,24.0,1.8,14.3,46.5,19.77,6.31
2018,6,26,5,30,380.0,35.0,1.8,14.8,78.0,27.96,18.23
2018,6,26,5,45,473.5,42.5,1.75,15.3,123.0,32.45,22.88
2018,6,26,6,0,567.0,50.0,1.7,15.8,168.0,36.8,27.03
2018,6,26,6,15,626.0,55.5,1.7,16.55,218.5,39.25,29.27
2018,6,26,6,30,685.0,61.0,1.7,17.3,269.0,45.71,34.9
2018,6,26,6,45,726.0,64.5,1.65,18.05,321.5,46.53,35.45
2018,6,26,7,0,767.0,68.0,1.6,18.8,374.0,77.35,40.65
2018,6,26,7,15,795.5,71.0,1.6,19.55,427.0,128.58,68.12
2018,6,26,7,30,824.0,74.0,1.6,20.3,480.0,183.17,108.26
2018,6,26,7,45,845.5,76.5,1.6,21.05,531.0,244.69,158.93
2018,6,26,8,0,867.0,79.0,1.6,21.8,582.0,302.33,208.08
2018,6,26,8,15,883.0,81.0,1.65,22.5,630.5,359.55,257.05
2018,6,26,8,30,899.0,83.0,1.7,23.2,679.0,417.69,305.65
2018,6,26,8,45,911.5,84.5,1.8,23.9,723.5,474.55,352.0
2018,6,26,9,0,924.0,86.0,1.9,24.6,768.0,531.46,396.81
2018,6,26,9,15,931.5,89.0,2.0,25.15,807.5,586.8,439.18
2018,6,26,9,30,939.0,92.0,2.1,25.7,847.0,641.19,479.48
2018,6,26,9,45,944.0,94.0,2.2,26.3,880.0,691.92,515.92
2018,6,26,10,0,949.0,96.0,2.3,26.9,913.0,741.01,550.18
2018,6,26,10,15,954.5,97.0,2.4,27.35,941.0,787.69,580.34
2018,6,26,10,30,960.0,98.0,2.5,27.8,969.0,832.35,608.77
2018,6,26,10,45,963.5,99.0,2.6,28.25,990.0,873.16,634.38
2018,6,26,11,0,967.0,100.0,2.7,28.7,1011.0,911.41,658.12
2018,6,26,11,15,969.5,100.5,2.85,28.9,1024.5,945.6,680.14
2018,6,26,11,30,972.0,101.0,3.0,29.1,1038.0,976.86,700.26
2018,6,26,11,45,972.5,101.5,3.15,29.3,1044.0,1003.23,717.24
2018,6,26,12,0,973.0,102.0,3.3,29.5,1050.0,1026.36,732.22
2018,6,26,12,15,973.0,102.0,3.4,29.5,1048.5,1045.19,744.76
2018,6,26,12,30,973.0,102.0,3.5,29.5,1047.0,1060.59,755.23
2018,6,26,12,45,971.5,101.5,3.65,29.5,1037.5,1070.46,762.72
2018,6,26,13,0,970.0,101.0,3.8,29.5,1028.0,1076.69,768.04
2018,6,26,13,15,967.0,100.5,3.85,29.35,1011.5,1077.72,769.93
2018,6,26,13,30,964.0,100.0,3.9,29.2,995.0,1075.06,769.62
2018,6,26,13,45,960.0,99.0,3.95,29.1,971.5,1067.2,765.98
2018,6,26,14,0,956.0,98.0,4.0,29.0,948.0,1055.7,760.15
2018,6,26,14,15,950.5,96.5,4.05,28.8,917.5,1038.66,751.13
2018,6,26,14,30,945.0,95.0,4.1,28.6,887.0,1018.19,739.95
2018,6,26,14,45,937.5,93.5,4.15,28.35,851.0,992.53,725.51
2018,6,26,15,0,930.0,92.0,4.2,28.1,815.0,963.79,709.01
2018,6,26,15,15,919.0,90.5,4.2,28.1,773.0,929.02,687.4
2018,6,26,15,30,908.0,89.0,4.2,28.1,731.0,891.74,663.99
2018,6,26,15,45,895.5,86.5,4.2,27.45,685.0,849.78,638.85
2018,6,26,16,0,883.0,84.0,4.2,26.8,639.0,805.86,611.94
2018,6,26,16,15,866.5,81.0,4.15,26.35,589.5,756.61,580.1
2018,6,26,16,30,850.0,78.0,4.1,25.9,540.0,706.22,546.89
2018,6,26,16,45,828.0,74.5,4.1,25.4,488.0,654.79,512.34
2018,6,26,17,0,806.0,71.0,4.1,24.9,436.0,598.81,471.51
2018,6,26,17,15,776.0,67.0,4.0,24.3,383.5,537.81,425.43
2018,6,26,17,30,746.0,63.0,3.9,23.7,331.0,478.12,378.72
2018,6,26,17,45,703.0,58.0,3.8,23.05,279.0,412.72,325.92
2018,6,26,18,0,660.0,53.0,3.7,22.4,227.0,350.65,273.86
2018,6,26,18,15,579.0,48.0,3.5,21.65,176.5,279.65,213.57
2018,6,26,18,30,498.0,43.0,3.3,20.9,126.0,215.6,158.08
2018,6,26,18,45,380.0,34.5,3.15,20.15,85.5,146.79,99.93
2018,6,26,19,0,262.0,26.0,3.0,19.4,45.0,88.57,44.01
2018,6,26,19,15,142.5,14.5,2.95,18.9,23.5,34.79,0.0
2018,6,26,19,30,23.0,3.0,2.9,18.4,2.0,0.0,0.0
2018,6,26,19,45,11.5,1.5,2.85,17.9,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.75,17.1,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,27,4,45,54.0,6.5,2.25,12.7,7.5,0.0,0.0
2018,6,27,5,0,108.0,13.0,2.3,12.8,15.0,12.39,0.0
2018,6,27,5,15,250.5,24.0,2.25,13.15,47.0,19.83,6.01
2018,6,27,5,30,393.0,35.0,2.2,13.5,79.0,28.04,18.37
2018,6,27,5,45,475.5,42.5,2.2,13.9,122.0,32.51,23.05
2018,6,27,6,0,558.0,50.0,2.2,14.3,165.0,36.83,27.22
2018,6,27,6,15,628.5,54.5,2.1,14.9,218.0,38.5,28.8
2018,6,27,6,30,699.0,59.0,2.0,15.5,271.0,44.06,33.71
2018,6,27,6,45,740.5,62.5,1.9,16.1,324.5,44.99,34.38
2018,6,27,7,0,782.0,66.0,1.8,16.7,378.0,75.53,39.52
2018,6,27,7,15,810.5,69.0,1.8,17.45,431.0,127.6,67.43
2018,6,27,7,30,839.0,72.0,1.8,18.2,484.0,188.94,113.23
2018,6,27,7,45,861.0,74.0,1.75,19.0,536.0,245.11,159.96
2018,6,27,8,0,883.0,76.0,1.7,19.8,588.0,303.32,210.01
2018,6,27,8,15,899.0,78.0,1.75,20.5,637.0,361.41,260.2
2018,6,27,8,30,915.0,80.0,1.8,21.2,686.0,420.42,309.99
2018,6,27,8,45,927.5,81.5,1.9,21.95,731.0,478.15,357.42
2018,6,27,9,0,940.0,83.0,2.0,22.7,776.0,535.9,403.23
2018,6,27,9,15,940.5,89.5,2.15,23.2,814.0,591.39,446.35
2018,6,27,9,30,941.0,96.0,2.3,23.7,852.0,645.26,486.92
2018,6,27,9,45,938.5,103.5,2.45,24.2,884.0,696.29,524.24
2018,6,27,10,0,936.0,111.0,2.6,24.7,916.0,745.04,558.94
2018,6,27,10,15,941.0,112.0,2.75,25.05,943.5,790.95,589.98
2018,6,27,10,30,946.0,113.0,2.9,25.4,971.0,834.83,618.83
2018,6,27,10,45,949.5,114.5,3.05,25.7,992.0,875.72,645.58
2018,6,27,11,0,953.0,116.0,3.2,26.0,1013.0,914.11,670.5
2018,6,27,11,15,955.0,117.0,3.35,26.15,1026.5,948.05,692.8
2018,6,27,11,30,957.0,118.0,3.5,26.3,1040.0,979.1,713.18
2018,6,27,11,45,957.5,118.5,3.65,26.4,1046.0,1005.28,730.54
2018,6,27,12,0,958.0,119.0,3.8,26.5,1052.0,1028.29,745.91
2018,6,27,12,15,958.5,118.5,3.9,26.5,1050.5,1047.08,758.59
2018,6,27,12,30,959.0,118.0,4.0,26.5,1049.0,1062.5,769.2
2018,6,27,12,45,958.0,116.5,4.05,26.45,1039.5,1071.97,775.91
2018,6,27,13,0,957.0,115.0,4.1,26.4,1030.0,1077.83,780.46
2018,6,27,13,15,954.0,114.0,4.15,26.3,1013.0,1078.53,781.97
2018,6,27,13,30,951.0,113.0,4.2,26.2,996.0,1075.56,781.28
2018,6,27,13,45,946.5,111.5,4.25,26.05,972.0,1066.93,777.19
2018,6,27,14,0,942.0,110.0,4.3,25.9,948.0,1054.7,770.89
2018,6,27,14,15,936.0,108.5,4.35,25.65,917.5,1037.5,761.72
2018,6,27,14,30,930.0,107.0,4.4,25.4,887.0,1016.93,750.37
2018,6,27,14,45,922.0,105.0,4.4,25.15,850.5,990.69,734.96
2018,6,27,15,0,914.0,103.0,4.4,24.9,814.0,961.44,717.51
2018,6,27,15,15,903.0,101.0,4.4,24.9,772.0,926.65,695.53
2018,6,27,15,30,892.0,99.0,4.4,24.9,730.0,889.37,671.74
2018,6,27,15,45,879.0,96.0,4.45,24.2,684.0,847.06,646.22
2018,6,27,16,0,866.0,93.0,4.5,23.5,638.0,802.85,619.03
2018,6,27,16,15,850.0,89.0,4.5,22.95,588.5,758.57,590.66
2018,6,27,16,30,834.0,85.0,4.5,22.4,539.0,707.75,556.93
2018,6,27,16,45,812.0,81.0,4.5,21.85,487.0,651.96,518.3
2018,6,27,17,0,790.0,77.0,4.5,21.3,435.0,596.1,476.96
2018,6,27,17,15,758.5,73.0,4.5,20.65,382.5,534.93,430.21
2018,6,27,17,30,727.0,69.0,4.5,20.0,330.0,475.23,382.87
2018,6,27,17,45,683.0,63.5,4.45,19.3,278.0,409.65,329.09
2018,6,27,18,0,639.0,58.0,4.4,18.6,226.0,349.19,277.51
2018,6,27,18,15,570.5,51.0,4.3,17.95,177.0,280.29,217.74
2018,6,27,18,30,502.0,44.0,4.2,17.3,128.0,218.31,162.71
2018,6,27,18,45,392.5,35.5,4.1,16.6,88.0,151.34,104.75
2018,6,27,19,0,283.0,27.0,4.0,15.9,48.0,93.97,47.77
2018,6,27,19,15,151.0,14.5,3.95,15.55,25.0,36.13,0.0
2018,6,27,19,30,19.0,2.0,3.9,15.2,2.0,0.0,0.0
2018,6,27,19,45,9.5,1.0,3.85,14.8,1.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,28,4,45,39.0,6.0,3.1,12.7,7.0,0.0,0.0
2018,6,28,5,0,78.0,12.0,3.2,12.9,14.0,11.44,0.0
2018,6,28,5,15,205.0,24.0,3.3,13.3,43.5,19.87,5.57
2018,6,28,5,30,332.0,36.0,3.4,13.7,73.0,29.01,19.13
2018,6,28,5,45,426.0,44.5,3.5,14.1,116.5,34.32,24.59
2018,6,28,6,0,520.0,53.0,3.6,14.5,160.0,39.42,29.46
2018,6,28,6,15,580.0,58.5,3.6,15.0,208.5,41.7,31.61
2018,6,28,6,30,640.0,64.0,3.6,15.5,257.0,43.91,33.55
2018,6,28,6,45,682.0,68.0,3.6,16.05,308.5,49.4,38.27
2018,6,28,7,0,724.0,72.0,3.6,16.6,360.0,77.4,42.86
2018,6,28,7,15,753.0,75.5,3.55,17.1,411.0,126.57,69.26
2018,6,28,7,30,782.0,79.0,3.5,17.6,462.0,179.19,108.37
2018,6,28,7,45,804.0,81.5,3.5,18.1,512.0,232.74,153.54
2018,6,28,8,0,826.0,84.0,3.5,18.6,562.0,288.49,202.43
2018,6,28,8,15,843.0,86.0,3.5,19.15,609.5,349.14,255.34
2018,6,28,8,30,860.0,88.0,3.5,19.7,657.0,405.53,304.04
2018,6,28,8,45,873.5,90.0,3.55,20.25,701.0,461.24,351.02
2018,6,28,9,0,887.0,92.0,3.6,20.8,745.0,517.16,396.71
2018,6,28,9,15,898.0,93.0,3.65,21.2,784.5,570.82,439.52
2018,6,28,9,30,909.0,94.0,3.7,21.6,824.0,623.93,480.62
2018,6,28,9,45,918.0,95.0,3.8,22.0,858.5,674.97,519.19
2018,6,28,10,0,927.0,96.0,3.9,22.4,893.0,724.78,555.87
2018,6,28,10,15,933.5,96.5,3.95,22.65,921.0,770.87,587.34
2018,6,28,10,30,940.0,97.0,4.0,22.9,949.0,815.06,616.99
2018,6,28,10,45,945.5,97.5,4.05,23.15,971.0,856.35,644.35
2018,6,28,11,0,951.0,98.0,4.1,23.4,993.0,895.27,669.87
2018,6,28,11,15,953.5,98.5,4.15,23.55,1006.5,929.04,691.99
2018,6,28,11,30,956.0,99.0,4.2,23.7,1020.0,959.93,712.12
2018,6,28,11,45,957.5,99.0,4.3,23.85,1026.5,986.43,729.55
2018,6,28,12,0,959.0,99.0,4.4,24.0,1033.0,1009.77,744.94
2018,6,28,12,15,958.5,99.5,4.5,24.05,1031.5,1028.43,757.57
2018,6,28,12,30,958.0,100.0,4.6,24.1,1030.0,1043.7,768.31
2018,6,28,12,45,956.0,100.0,4.65,24.15,1021.0,1053.49,775.2
2018,6,28,13,0,954.0,100.0,4.7,24.2,1012.0,1059.7,779.88
2018,6,28,13,15,951.0,99.5,4.8,24.15,995.5,1060.77,782.09
2018,6,28,13,30,948.0,99.0,4.9,24.1,979.0,1058.2,782.02
2018,6,28,13,45,944.0,97.0,5.0,24.0,955.0,1049.43,778.09
2018,6,28,14,0,940.0,95.0,5.1,23.9,931.0,1037.07,771.86
2018,6,28,14,15,934.0,94.0,5.1,23.75,901.0,1020.31,762.07
2018,6,28,14,30,928.0,93.0,5.1,23.6,871.0,1000.21,750.1
2018,6,28,14,45,920.0,91.5,5.15,23.4,835.0,974.46,734.81
2018,6,28,15,0,912.0,90.0,5.2,23.2,799.0,945.71,717.42
2018,6,28,15,15,901.5,88.0,5.2,23.2,757.5,911.35,695.11
2018,6,28,15,30,891.0,86.0,5.2,23.2,716.0,874.48,670.96
2018,6,28,15,45,878.0,83.5,5.15,22.7,670.5,832.68,644.12
2018,6,28,16,0,865.0,81.0,5.1,22.2,625.0,789.0,615.59
2018,6,28,16,15,847.5,78.5,5.0,21.85,576.5,740.26,582.37
2018,6,28,16,30,830.0,76.0,4.9,21.5,528.0,690.51,547.94
2018,6,28,16,45,807.5,73.0,4.85,21.15,477.0,640.19,512.56
2018,6,28,17,0,785.0,70.0,4.8,20.8,426.0,585.42,471.0
2018,6,28,17,15,753.0,66.5,4.75,20.3,374.0,524.83,423.88
2018,6,28,17,30,721.0,63.0,4.7,19.8,322.0,465.79,376.41
2018,6,28,17,45,675.5,58.5,4.65,19.3,271.0,401.0,322.74
2018,6,28,18,0,630.0,54.0,4.6,18.8,220.0,339.81,270.24
2018,6,28,18,15,559.5,48.5,4.45,18.2,172.5,273.75,212.63
2018,6,28,18,30,489.0,43.0,4.3,17.6,125.0,213.44,159.01
2018,6,28,18,45,377.0,35.0,4.15,17.0,85.5,147.06,101.71
2018,6,28,19,0,265.0,27.0,4.0,16.4,46.0,90.51,46.06
2018,6,28,19,15,141.0,14.5,3.95,16.0,24.0,34.73,0.0
2018,6,28,19,30,17.0,2.0,3.9,15.6,2.0,0.0,0.0
2018,6,28,19,45,8.5,1.0,3.85,15.15,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,29,4,45,45.5,6.0,2.3,12.4,7.0,0.0,0.0
2018,6,29,5,0,91.0,12.0,2.3,12.5,14.0,11.44,0.0
2018,6,29,5,15,226.0,23.5,2.2,12.9,44.0,19.45,4.85
2018,6,29,5,30,361.0,35.0,2.1,13.3,74.0,28.14,18.4
2018,6,29,5,45,454.5,42.0,2.05,13.7,117.5,32.14,22.73
2018,6,29,6,0,548.0,49.0,2.0,14.1,161.0,36.07,26.55
2018,6,29,6,15,607.5,54.0,1.85,14.75,210.5,38.14,28.5
2018,6,29,6,30,667.0,59.0,1.7,15.4,260.0,44.07,33.74
2018,6,29,6,45,708.5,63.0,1.55,16.05,312.0,45.38,34.75
2018,6,29,7,0,750.0,67.0,1.4,16.7,364.0,73.49,39.36
2018,6,29,7,15,779.5,70.0,1.35,17.55,416.5,123.79,65.74
2018,6,29,7,30,809.0,73.0,1.3,18.4,469.0,177.57,105.06
2018,6,29,7,45,831.0,75.5,1.3,19.25,520.0,238.32,155.12
2018,6,29,8,0,853.0,78.0,1.3,20.1,571.0,295.27,203.74
2018,6,29,8,15,869.5,80.0,1.35,20.95,619.0,351.88,252.23
2018,6,29,8,30,886.0,82.0,1.4,21.8,667.0,409.5,300.38
2018,6,29,8,45,899.0,83.5,1.5,22.65,711.5,465.93,346.35
2018,6,29,9,0,912.0,85.0,1.6,23.5,756.0,522.49,390.79
2018,6,29,9,15,918.0,89.0,1.8,24.25,795.0,577.37,433.06
2018,6,29,9,30,924.0,93.0,2.0,25.0,834.0,631.21,473.23
2018,6,29,9,45,927.0,96.5,2.2,25.75,866.5,681.43,509.67
2018,6,29,10,0,930.0,100.0,2.4,26.5,899.0,729.88,543.88
2018,6,29,10,15,936.0,101.0,2.55,26.9,927.0,776.27,574.72
2018,6,29,10,30,942.0,102.0,2.7,27.3,955.0,820.72,603.67
2018,6,29,10,45,946.5,102.5,2.9,27.7,976.0,861.37,630.15
2018,6,29,11,0,951.0,103.0,3.1,28.1,997.0,899.57,654.87
2018,6,29,11,15,953.5,103.0,3.25,28.25,1010.5,932.96,676.67
2018,6,29,11,30,956.0,103.0,3.4,28.4,1024.0,963.47,696.57
2018,6,29,11,45,957.0,103.0,3.55,28.55,1030.0,989.59,713.65
2018,6,29,12,0,958.0,103.0,3.7,28.7,1036.0,1012.54,728.73
2018,6,29,12,15,956.5,104.0,3.85,28.7,1034.0,1030.79,741.31
2018,6,29,12,30,955.0,105.0,4.0,28.7,1032.0,1045.64,751.81
2018,6,29,12,45,951.5,105.5,4.1,28.7,1022.0,1054.52,758.28
2018,6,29,13,0,948.0,106.0,4.2,28.7,1012.0,1059.82,762.59
2018,6,29,13,15,944.0,105.5,4.25,28.6,995.0,1059.99,763.73
2018,6,29,13,30,940.0,105.0,4.3,28.5,978.0,1056.53,762.69
2018,6,29,13,45,935.5,104.0,4.35,28.4,954.5,1048.47,758.79
2018,6,29,14,0,931.0,103.0,4.4,28.3,931.0,1036.86,752.72
2018,6,29,14,15,924.5,101.5,4.4,28.15,900.5,1019.3,742.72
2018,6,29,14,30,918.0,100.0,4.4,28.0,870.0,998.44,730.62
2018,6,29,14,45,910.0,98.0,4.45,27.8,834.0,972.43,715.55
2018,6,29,15,0,902.0,96.0,4.5,27.6,798.0,943.44,698.45
2018,6,29,15,15,891.0,94.0,4.5,27.6,756.5,908.97,676.76
2018,6,29,15,30,880.0,92.0,4.5,27.6,715.0,872.04,653.29
2018,6,29,15,45,866.0,90.0,4.5,27.05,669.5,830.39,627.74
2018,6,29,16,0,852.0,88.0,4.5,26.5,624.0,786.95,600.52
2018,6,29,16,15,834.5,84.5,4.45,26.1,575.0,737.63,568.19
2018,6,29,16,30,817.0,81.0,4.4,25.7,526.0,691.86,537.88
2018,6,29,16,45,794.5,77.5,4.35,25.35,475.0,637.07,499.89
2018,6,29,17,0,772.0,74.0,4.3,25.0,424.0,582.29,459.35
2018,6,29,17,15,741.0,69.5,4.15,24.45,372.5,521.73,413.29
2018,6,29,17,30,710.0,65.0,4.0,23.9,321.0,462.63,366.83
2018,6,29,17,45,666.0,60.5,3.85,23.35,270.5,399.07,315.26
2018,6,29,18,0,622.0,56.0,3.7,22.8,220.0,340.45,265.89
2018,6,29,18,15,555.0,49.0,3.35,22.05,172.0,272.99,208.42
2018,6,29,18,30,488.0,42.0,3.0,21.3,124.0,212.33,155.55
2018,6,29,18,45,381.0,34.0,2.7,20.55,85.0,147.31,100.23
2018,6,29,19,0,274.0,26.0,2.4,19.8,46.0,91.63,45.82
2018,6,29,19,15,146.5,14.0,2.3,19.35,24.0,35.14,0.0
2018,6,29,19,30,19.0,2.0,2.2,18.9,2.0,0.0,0.0
2018,6,29,19,45,9.5,1.0,2.1,18.4,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,30,4,45,52.0,5.5,1.1,15.0,6.5,0.0,0.0
2018,6,30,5,0,104.0,11.0,1.2,15.2,13.0,10.48,0.0
2018,6,30,5,15,242.0,21.5,1.35,15.85,43.0,17.53,3.19
2018,6,30,5,30,380.0,32.0,1.5,16.5,73.0,25.35,15.75
2018,6,30,5,45,470.0,39.0,1.65,17.15,116.5,29.54,20.11
2018,6,30,6,0,560.0,46.0,1.8,17.8,160.0,33.6,23.95
2018,6,30,6,15,616.5,51.0,1.65,18.55,209.0,39.19,28.95
2018,6,30,6,30,673.0,56.0,1.5,19.3,258.0,41.57,30.98
2018,6,30,6,45,712.0,60.0,1.4,20.0,309.5,43.0,32.08
2018,6,30,7,0,751.0,64.0,1.3,20.7,361.0,70.29,36.46
2018,6,30,7,15,779.0,67.5,1.2,21.5,413.0,120.88,62.48
2018,6,30,7,30,807.0,71.0,1.1,22.3,465.0,174.78,101.24
2018,6,30,7,45,827.5,74.0,0.95,23.15,515.5,235.52,150.33
2018,6,30,8,0,848.0,77.0,0.8,24.0,566.0,292.27,197.58
2018,6,30,8,15,863.0,79.5,0.9,24.6,613.5,348.54,245.13
2018,6,30,8,30,878.0,82.0,1.0,25.2,661.0,405.67,292.37
2018,6,30,8,45,890.0,83.5,1.05,25.85,704.5,461.26,336.89
2018,6,30,9,0,902.0,85.0,1.1,26.5,748.0,516.88,379.84
2018,6,30,9,15,912.0,86.5,1.2,27.0,787.5,571.22,420.9
2018,6,30,9,30,922.0,88.0,1.3,27.5,827.0,624.9,460.18
2018,6,30,9,45,931.0,88.0,1.35,28.0,861.0,675.69,495.94
2018,6,30,10,0,940.0,88.0,1.4,28.5,895.0,725.21,529.74
2018,6,30,10,15,945.0,89.0,1.5,28.8,922.5,771.26,559.3
2018,6,30,10,30,950.0,90.0,1.6,29.1,950.0,815.28,587.25
2018,6,30,10,45,953.0,91.0,1.7,29.45,970.5,855.45,612.37
2018,6,30,11,0,956.0,92.0,1.8,29.8,991.0,893.06,635.69
2018,6,30,11,15,957.5,92.5,1.9,29.95,1003.5,926.18,656.56
2018,6,30,11,30,959.0,93.0,2.0,30.1,1016.0,956.35,675.57
2018,6,30,11,45,959.5,93.5,2.1,30.25,1022.0,982.53,692.1
2018,6,30,12,0,960.0,94.0,2.2,30.4,1028.0,1005.51,706.69
2018,6,30,12,15,958.0,95.0,2.3,30.4,1026.0,1023.29,718.56
2018,6,30,12,30,956.0,96.0,2.4,30.4,1024.0,1037.63,728.43
2018,6,30,12,45,952.0,97.5,2.55,30.4,1014.5,1046.99,735.85
2018,6,30,13,0,948.0,99.0,2.7,30.4,1005.0,1052.77,741.17
2018,6,30,13,15,944.5,98.0,2.8,30.3,988.0,1052.88,742.89
2018,6,30,13,30,941.0,97.0,2.9,30.2,971.0,1049.37,742.48
2018,6,30,13,45,936.0,96.5,2.95,30.15,947.5,1041.28,738.71
2018,6,30,14,0,931.0,96.0,3.0,30.1,924.0,1029.66,732.84
2018,6,30,14,15,924.0,95.5,3.1,29.95,894.0,1012.66,724.33
2018,6,30,14,30,917.0,95.0,3.2,29.8,864.0,992.37,713.75
2018,6,30,14,45,908.5,93.5,3.25,29.65,828.0,966.44,699.11
2018,6,30,15,0,900.0,92.0,3.3,29.5,792.0,937.57,682.51
2018,6,30,15,15,889.5,90.0,3.3,29.5,751.0,903.58,661.71
2018,6,30,15,30,879.0,88.0,3.3,29.5,710.0,867.13,639.15
2018,6,30,15,45,863.5,86.5,3.35,29.0,664.5,824.8,613.93
2018,6,30,16,0,848.0,85.0,3.4,28.5,619.0,780.81,587.13
2018,6,30,16,15,828.5,83.0,3.4,28.15,570.0,731.81,555.73
2018,6,30,16,30,809.0,81.0,3.4,27.8,521.0,686.56,526.44
2018,6,30,16,45,785.0,77.5,3.4,27.45,470.5,631.09,488.77
2018,6,30,17,0,761.0,74.0,3.4,27.1,420.0,575.8,448.68
2018,6,30,17,15,728.5,70.0,3.35,26.45,368.5,515.44,403.81
2018,6,30,17,30,696.0,66.0,3.3,25.8,317.0,456.71,358.55
2018,6,30,17,45,650.0,61.5,3.2,25.15,266.5,394.23,308.62
2018,6,30,18,0,604.0,57.0,3.1,24.5,216.0,334.27,258.98
2018,6,30,18,15,535.0,50.5,2.9,23.65,169.0,267.55,202.9
2018,6,30,18,30,466.0,44.0,2.7,22.8,122.0,207.82,151.48
2018,6,30,18,45,359.0,35.0,2.55,21.95,83.0,142.82,96.82
2018,6,30,19,0,252.0,26.0,2.4,21.1,44.0,87.27,43.39
2018,6,30,19,15,134.0,14.0,2.3,20.55,23.0,33.34,0.0
2018,6,30,19,30,16.0,2.0,2.2,20.0,2.0,0.0,0.0
2018,6,30,19,45,8.0,1.0,2.1,19.45,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.8,17.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.65,17.45,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
