Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,10,23,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,11,4,45,28.5,3.0,1.45,14.75,3.0,0.0,0.0
2018,7,11,5,0,57.0,6.0,1.5,14.9,6.0,5.72,0.0
2018,7,11,5,15,207.5,17.0,1.5,15.4,33.5,13.9,0.0
2018,7,11,5,30,358.0,28.0,1.5,15.9,61.0,22.41,12.52
2018,7,11,5,45,454.5,35.0,1.5,16.35,103.0,26.72,17.54
2018,7,11,6,0,551.0,42.0,1.5,16.8,145.0,30.9,21.6
2018,7,11,6,15,611.0,46.5,1.45,17.5,193.5,35.86,26.12
2018,7,11,6,30,671.0,51.0,1.4,18.2,242.0,37.97,27.97
2018,7,11,6,45,711.5,55.0,1.4,18.95,293.5,39.56,29.25
2018,7,11,7,0,752.0,59.0,1.4,19.7,345.0,56.33,30.69
2018,7,11,7,15,781.0,62.0,1.45,20.45,397.0,106.64,53.03
2018,7,11,7,30,810.0,65.0,1.5,21.2,449.0,166.32,95.0
2018,7,11,7,45,831.5,67.0,1.55,22.0,499.5,220.81,139.03
2018,7,11,8,0,853.0,69.0,1.6,22.8,550.0,277.35,187.09
2018,7,11,8,15,869.5,71.0,1.65,23.5,598.5,334.18,235.87
2018,7,11,8,30,886.0,73.0,1.7,24.2,647.0,392.07,284.57
2018,7,11,8,45,898.5,74.5,1.8,24.95,691.5,448.64,330.99
2018,7,11,9,0,911.0,76.0,1.9,25.7,736.0,505.33,375.92
2018,7,11,9,15,917.0,79.5,2.0,26.35,775.0,560.23,418.12
2018,7,11,9,30,923.0,83.0,2.1,27.0,814.0,614.12,458.14
2018,7,11,9,45,925.5,87.5,2.2,27.7,847.5,665.47,494.95
2018,7,11,10,0,928.0,92.0,2.3,28.4,881.0,715.04,529.39
2018,7,11,10,15,933.5,93.0,2.4,28.8,909.0,761.57,559.97
2018,7,11,10,30,939.0,94.0,2.5,29.2,937.0,806.14,588.51
2018,7,11,10,45,943.0,95.0,2.6,29.65,958.5,847.35,614.41
2018,7,11,11,0,947.0,96.0,2.7,30.1,980.0,886.11,638.5
2018,7,11,11,15,949.5,96.5,2.75,30.25,994.0,920.46,659.99
2018,7,11,11,30,952.0,97.0,2.8,30.4,1008.0,951.95,679.57
2018,7,11,11,45,953.0,97.0,2.85,30.55,1014.5,978.58,696.03
2018,7,11,12,0,954.0,97.0,2.9,30.7,1021.0,1002.02,710.51
2018,7,11,12,15,953.5,97.5,2.95,30.7,1020.0,1021.23,722.81
2018,7,11,12,30,953.0,98.0,3.0,30.7,1019.0,1037.04,733.08
2018,7,11,12,45,951.5,97.5,3.0,30.7,1010.5,1047.35,739.6
2018,7,11,13,0,950.0,97.0,3.0,30.7,1002.0,1054.07,744.02
2018,7,11,13,15,947.0,96.5,3.0,30.6,986.0,1055.65,745.67
2018,7,11,13,30,944.0,96.0,3.0,30.5,970.0,1053.56,745.2
2018,7,11,13,45,939.0,96.0,3.05,30.4,947.0,1046.37,742.11
2018,7,11,14,0,934.0,96.0,3.1,30.3,924.0,1035.63,736.92
2018,7,11,14,15,928.0,94.5,3.1,30.1,894.0,1018.82,727.86
2018,7,11,14,30,922.0,93.0,3.1,29.9,864.0,998.63,716.74
2018,7,11,14,45,913.5,91.5,3.1,29.7,828.0,972.82,702.04
2018,7,11,15,0,905.0,90.0,3.1,29.5,792.0,944.02,685.38
2018,7,11,15,15,894.5,88.0,3.1,29.5,751.0,910.03,664.72
2018,7,11,15,30,884.0,86.0,3.1,29.5,710.0,873.53,642.27
2018,7,11,15,45,869.0,84.5,3.1,28.85,664.0,831.5,617.53
2018,7,11,16,0,854.0,83.0,3.1,28.2,618.0,787.72,591.17
2018,7,11,16,15,834.0,81.0,3.1,27.75,569.0,738.04,559.73
2018,7,11,16,30,814.0,79.0,3.1,27.3,520.0,692.2,530.41
2018,7,11,16,45,789.0,76.0,3.05,26.85,468.5,636.28,492.87
2018,7,11,17,0,764.0,73.0,3.0,26.4,417.0,580.57,452.65
2018,7,11,17,15,729.0,69.5,2.95,25.75,365.0,518.94,406.94
2018,7,11,17,30,694.0,66.0,2.9,25.1,313.0,459.13,360.97
2018,7,11,17,45,645.5,61.0,2.85,24.45,262.0,394.74,309.7
2018,7,11,18,0,597.0,56.0,2.8,23.8,211.0,333.05,258.75
2018,7,11,18,15,524.5,49.5,2.65,23.05,163.5,264.99,201.48
2018,7,11,18,30,452.0,43.0,2.5,22.3,116.0,204.35,149.22
2018,7,11,18,45,341.5,33.5,2.35,21.55,78.0,138.27,93.44
2018,7,11,19,0,231.0,24.0,2.2,20.8,40.0,81.0,34.45
2018,7,11,19,15,122.5,13.0,2.1,20.4,21.0,30.96,0.0
2018,7,11,19,30,14.0,2.0,2.0,20.0,2.0,0.0,0.0
2018,7,11,19,45,7.0,1.0,1.9,19.6,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.65,19.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,18.3,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.55,18.35,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.5,18.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.55,18.25,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,12,4,45,10.5,2.5,1.1,17.25,2.5,0.0,0.0
2018,7,12,5,0,21.0,5.0,1.2,17.4,5.0,4.77,0.0
2018,7,12,5,15,74.5,18.0,1.3,17.7,23.5,17.16,0.0
2018,7,12,5,30,128.0,31.0,1.4,18.0,42.0,25.5,14.7
2018,7,12,5,45,150.0,46.5,1.45,18.3,68.0,37.59,26.67
2018,7,12,6,0,172.0,62.0,1.5,18.6,94.0,49.3,37.4
2018,7,12,6,15,214.0,79.0,1.5,18.95,131.0,61.74,48.53
2018,7,12,6,30,256.0,96.0,1.5,19.3,168.0,73.73,59.01
2018,7,12,6,45,194.0,113.0,1.5,19.65,174.0,84.96,68.58
2018,7,12,7,0,132.0,130.0,1.5,20.0,180.0,105.97,80.52
2018,7,12,7,15,101.5,158.0,1.55,20.45,200.0,134.76,101.4
2018,7,12,7,30,71.0,186.0,1.6,20.9,220.0,166.04,126.54
2018,7,12,7,45,183.0,200.0,1.7,21.35,300.0,201.14,149.33
2018,7,12,8,0,295.0,214.0,1.8,21.8,380.0,249.11,183.62
2018,7,12,8,15,491.5,176.0,1.9,22.2,481.5,295.66,216.56
2018,7,12,8,30,688.0,138.0,2.0,22.6,583.0,366.0,270.22
2018,7,12,8,45,700.0,144.0,2.1,23.0,624.0,416.87,312.06
2018,7,12,9,0,712.0,150.0,2.2,23.4,665.0,468.21,353.19
2018,7,12,9,15,722.5,155.0,2.3,23.8,702.5,518.17,392.15
2018,7,12,9,30,733.0,160.0,2.4,24.2,740.0,570.07,431.37
2018,7,12,9,45,777.0,145.0,2.5,24.6,783.5,622.11,470.29
2018,7,12,10,0,821.0,130.0,2.6,25.0,827.0,676.41,510.02
2018,7,12,10,15,827.5,131.5,2.65,25.35,854.0,719.75,540.55
2018,7,12,10,30,834.0,133.0,2.7,25.7,881.0,761.49,567.9
2018,7,12,10,45,803.0,157.0,2.8,26.0,891.0,794.99,589.75
2018,7,12,11,0,772.0,181.0,2.9,26.3,901.0,822.43,607.46
2018,7,12,11,15,803.5,163.0,2.85,26.55,922.5,860.47,631.42
2018,7,12,11,30,835.0,145.0,2.8,26.8,944.0,891.92,650.66
2018,7,12,11,45,823.5,155.0,2.75,27.0,947.5,913.65,663.56
2018,7,12,12,0,812.0,165.0,2.7,27.2,951.0,940.25,679.64
2018,7,12,12,15,804.0,170.5,2.6,27.3,948.0,955.82,688.33
2018,7,12,12,30,796.0,176.0,2.5,27.4,945.0,968.26,695.08
2018,7,12,12,45,825.0,154.5,2.45,27.5,945.5,978.1,700.69
2018,7,12,13,0,854.0,133.0,2.4,27.6,946.0,994.45,710.52
2018,7,12,13,15,852.0,131.5,2.35,27.7,931.0,996.08,711.01
2018,7,12,13,30,850.0,130.0,2.3,27.8,916.0,994.38,709.64
2018,7,12,13,45,835.0,135.0,2.25,27.9,891.5,982.98,702.27
2018,7,12,14,0,820.0,140.0,2.2,28.0,867.0,968.57,693.19
2018,7,12,14,15,804.0,140.0,2.15,28.0,833.0,953.9,684.33
2018,7,12,14,30,788.0,140.0,2.1,28.0,799.0,927.73,668.18
2018,7,12,14,45,649.0,195.5,2.1,28.05,722.5,846.69,616.65
2018,7,12,15,0,510.0,251.0,2.1,28.1,646.0,758.53,556.8
2018,7,12,15,15,558.0,220.5,2.1,28.1,631.5,756.73,558.8
2018,7,12,15,30,606.0,190.0,2.1,28.1,617.0,755.35,560.2
2018,7,12,15,45,685.5,146.0,2.05,27.85,599.0,755.33,562.36
2018,7,12,16,0,765.0,102.0,2.0,27.6,581.0,743.4,555.99
2018,7,12,16,15,746.5,98.0,2.0,27.4,534.5,695.67,525.22
2018,7,12,16,30,728.0,94.0,2.0,27.2,488.0,647.18,493.62
2018,7,12,16,45,677.5,96.0,2.0,26.95,434.0,585.17,450.34
2018,7,12,17,0,627.0,98.0,2.0,26.7,380.0,523.9,405.91
2018,7,12,17,15,615.5,87.0,2.0,26.25,335.5,474.01,369.41
2018,7,12,17,30,604.0,76.0,2.0,25.8,291.0,423.91,331.21
2018,7,12,17,45,459.0,80.0,1.95,25.35,228.0,325.68,254.26
2018,7,12,18,0,314.0,84.0,1.9,24.9,165.0,239.05,185.16
2018,7,12,18,15,237.0,69.5,1.8,24.25,123.0,170.1,129.08
2018,7,12,18,30,160.0,55.0,1.7,23.6,81.0,116.7,85.17
2018,7,12,18,45,109.0,39.0,1.6,23.0,54.0,76.98,51.87
2018,7,12,19,0,58.0,23.0,1.5,22.4,27.0,40.07,14.94
2018,7,12,19,15,33.0,12.5,1.5,22.0,14.5,16.91,0.0
2018,7,12,19,30,8.0,2.0,1.5,21.6,2.0,0.0,0.0
2018,7,12,19,45,4.0,1.0,1.5,21.25,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.25,20.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.1,18.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,18.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,17.85,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.6,17.55,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,13,4,45,14.0,2.5,1.15,16.85,2.5,0.0,0.0
2018,7,13,5,0,28.0,5.0,1.1,16.9,5.0,4.77,0.0
2018,7,13,5,15,128.5,18.0,1.05,17.3,28.0,17.16,0.0
2018,7,13,5,30,229.0,31.0,1.0,17.7,51.0,24.35,13.64
2018,7,13,5,45,322.5,41.0,0.95,18.15,89.0,32.28,22.12
2018,7,13,6,0,416.0,51.0,0.9,18.6,127.0,38.75,28.24
2018,7,13,6,15,481.0,58.5,0.85,19.15,173.0,42.65,31.87
2018,7,13,6,30,546.0,66.0,0.8,19.7,219.0,46.38,35.14
2018,7,13,6,45,592.0,71.0,0.8,20.25,268.0,47.87,36.33
2018,7,13,7,0,638.0,76.0,0.8,20.8,317.0,61.01,37.15
2018,7,13,7,15,671.5,80.5,0.75,21.45,367.0,106.7,57.27
2018,7,13,7,30,705.0,85.0,0.7,22.1,417.0,160.63,94.32
2018,7,13,7,45,730.5,88.0,0.65,22.75,466.0,211.02,134.05
2018,7,13,8,0,756.0,91.0,0.6,23.4,515.0,264.14,177.98
2018,7,13,8,15,775.0,93.5,0.6,24.1,561.5,317.31,222.38
2018,7,13,8,30,794.0,96.0,0.6,24.8,608.0,371.98,267.02
2018,7,13,8,45,809.5,98.0,0.65,25.45,651.5,429.95,312.95
2018,7,13,9,0,825.0,100.0,0.7,26.1,695.0,484.05,354.62
2018,7,13,9,15,831.5,104.5,0.75,26.6,733.0,535.89,393.48
2018,7,13,9,30,838.0,109.0,0.8,27.1,771.0,586.91,430.44
2018,7,13,9,45,841.0,114.0,0.9,27.6,803.0,635.15,464.76
2018,7,13,10,0,844.0,119.0,1.0,28.1,835.0,681.83,497.09
2018,7,13,10,15,852.0,120.0,1.15,28.35,863.0,726.79,528.24
2018,7,13,10,30,860.0,121.0,1.3,28.6,891.0,770.2,556.7
2018,7,13,10,45,865.5,121.0,1.4,28.9,912.0,808.96,581.28
2018,7,13,11,0,871.0,121.0,1.5,29.2,933.0,845.58,604.36
2018,7,13,11,15,874.5,121.5,1.65,29.35,947.0,878.63,625.97
2018,7,13,11,30,878.0,122.0,1.8,29.5,961.0,909.12,645.93
2018,7,13,11,45,880.0,122.0,1.9,29.65,968.0,935.07,662.48
2018,7,13,12,0,882.0,122.0,2.0,29.8,975.0,958.14,677.29
2018,7,13,12,15,883.5,121.0,2.1,29.85,974.5,976.8,689.66
2018,7,13,12,30,885.0,120.0,2.2,29.9,974.0,992.35,700.21
2018,7,13,12,45,885.5,117.5,2.3,29.9,966.0,1002.2,707.45
2018,7,13,13,0,886.0,115.0,2.4,29.9,958.0,1008.69,712.74
2018,7,13,13,15,883.5,114.5,2.45,29.85,943.0,1010.78,715.04
2018,7,13,13,30,881.0,114.0,2.5,29.8,928.0,1009.44,715.35
2018,7,13,13,45,877.0,112.0,2.6,29.75,905.5,1001.62,712.19
2018,7,13,14,0,873.0,110.0,2.7,29.7,883.0,990.42,706.98
2018,7,13,14,15,866.5,109.0,2.75,29.6,854.5,974.5,698.53
2018,7,13,14,30,860.0,108.0,2.8,29.5,826.0,955.45,688.13
2018,7,13,14,45,852.0,105.5,2.8,29.4,791.5,930.34,673.42
2018,7,13,15,0,844.0,103.0,2.8,29.3,757.0,902.39,656.87
2018,7,13,15,15,832.0,101.0,2.8,29.3,717.0,868.72,636.23
2018,7,13,15,30,820.0,99.0,2.8,29.3,677.0,832.8,613.98
2018,7,13,15,45,806.0,96.0,2.9,28.9,633.0,797.97,593.82
2018,7,13,16,0,792.0,93.0,3.0,28.5,589.0,755.23,567.8
2018,7,13,16,15,774.0,90.0,3.05,28.15,542.0,707.98,537.77
2018,7,13,16,30,756.0,87.0,3.1,27.8,495.0,659.87,506.51
2018,7,13,16,45,731.5,82.5,3.1,27.45,445.5,605.02,468.91
2018,7,13,17,0,707.0,78.0,3.1,27.1,396.0,550.46,429.34
2018,7,13,17,15,673.5,74.0,3.1,26.55,346.5,493.28,386.71
2018,7,13,17,30,640.0,70.0,3.1,26.0,297.0,436.52,342.9
2018,7,13,17,45,593.0,64.0,3.15,25.4,248.0,373.06,292.45
2018,7,13,18,0,546.0,58.0,3.2,24.8,199.0,313.57,243.34
2018,7,13,18,15,475.5,51.0,3.1,24.1,154.0,248.4,188.53
2018,7,13,18,30,405.0,44.0,3.0,23.4,109.0,190.46,138.73
2018,7,13,18,45,300.5,34.0,2.9,22.7,73.0,128.03,86.09
2018,7,13,19,0,196.0,24.0,2.8,22.0,37.0,73.07,28.17
2018,7,13,19,15,103.0,13.0,2.8,21.55,19.5,27.99,0.0
2018,7,13,19,30,10.0,2.0,2.8,21.1,2.0,0.0,0.0
2018,7,13,19,45,5.0,1.0,2.75,20.6,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.7,20.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.7,19.85,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,19.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,19.3,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.45,18.55,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.35,18.1,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.25,17.9,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,14,4,45,17.5,2.5,1.9,16.35,2.5,0.0,0.0
2018,7,14,5,0,35.0,5.0,1.9,16.4,5.0,4.77,0.0
2018,7,14,5,15,153.0,17.0,1.9,16.8,28.5,16.2,0.0
2018,7,14,5,30,271.0,29.0,1.9,17.2,52.0,23.62,12.89
2018,7,14,5,45,368.5,37.0,1.9,17.6,91.0,28.69,19.04
2018,7,14,6,0,466.0,45.0,1.9,18.0,130.0,33.58,23.76
2018,7,14,6,15,530.0,51.5,1.9,18.65,177.0,36.94,26.9
2018,7,14,6,30,594.0,58.0,1.9,19.3,224.0,40.14,29.72
2018,7,14,6,45,638.0,63.0,1.9,19.9,274.0,41.98,31.23
2018,7,14,7,0,682.0,68.0,1.9,20.5,324.0,59.36,35.93
2018,7,14,7,15,713.5,71.5,1.9,21.2,374.5,106.25,55.72
2018,7,14,7,30,745.0,75.0,1.9,21.9,425.0,156.93,90.12
2018,7,14,7,45,768.5,78.0,1.85,22.55,474.5,209.25,132.09
2018,7,14,8,0,792.0,81.0,1.8,23.2,524.0,264.02,178.4
2018,7,14,8,15,810.0,83.5,1.85,23.9,571.5,323.86,229.11
2018,7,14,8,30,828.0,86.0,1.9,24.6,619.0,379.67,275.95
2018,7,14,8,45,842.0,87.5,1.9,25.35,662.5,433.97,320.3
2018,7,14,9,0,856.0,89.0,1.9,26.1,706.0,488.62,363.34
2018,7,14,9,15,867.0,91.0,1.95,26.6,745.5,542.23,404.62
2018,7,14,9,30,878.0,93.0,2.0,27.1,785.0,595.39,444.2
2018,7,14,9,45,886.0,94.5,2.05,27.65,819.0,645.54,480.34
2018,7,14,10,0,894.0,96.0,2.1,28.2,853.0,694.47,514.55
2018,7,14,10,15,900.0,97.0,2.2,28.6,881.0,740.07,544.91
2018,7,14,10,30,906.0,98.0,2.3,29.0,909.0,783.84,573.04
2018,7,14,10,45,910.5,98.5,2.35,29.4,930.0,823.92,598.09
2018,7,14,11,0,915.0,99.0,2.4,29.8,951.0,861.66,621.38
2018,7,14,11,15,918.0,99.5,2.5,30.0,965.5,895.6,642.94
2018,7,14,11,30,921.0,100.0,2.6,30.2,980.0,926.8,662.69
2018,7,14,11,45,922.5,100.5,2.7,30.35,987.0,953.74,679.83
2018,7,14,12,0,924.0,101.0,2.8,30.5,994.0,977.64,695.08
2018,7,14,12,15,923.5,101.0,2.9,30.55,993.0,995.96,707.15
2018,7,14,12,30,923.0,101.0,3.0,30.6,992.0,1010.97,717.24
2018,7,14,12,45,921.0,101.0,3.1,30.6,983.5,1021.09,724.51
2018,7,14,13,0,919.0,101.0,3.2,30.6,975.0,1027.72,729.73
2018,7,14,13,15,916.5,100.5,3.25,30.55,959.5,1029.81,731.95
2018,7,14,13,30,914.0,100.0,3.3,30.5,944.0,1028.35,732.09
2018,7,14,13,45,910.0,98.5,3.4,30.45,921.5,1020.79,728.86
2018,7,14,14,0,906.0,97.0,3.5,30.4,899.0,1009.74,723.52
2018,7,14,14,15,900.0,96.0,3.55,30.2,870.0,993.83,715.2
2018,7,14,14,30,894.0,95.0,3.6,30.0,841.0,974.65,704.83
2018,7,14,14,45,885.5,93.5,3.65,29.8,806.0,949.4,690.51
2018,7,14,15,0,877.0,92.0,3.7,29.6,771.0,921.24,674.23
2018,7,14,15,15,866.0,90.0,3.7,29.6,730.5,887.54,653.35
2018,7,14,15,30,855.0,88.0,3.7,29.6,690.0,851.42,630.74
2018,7,14,15,45,841.5,85.5,3.8,28.95,645.5,810.44,606.67
2018,7,14,16,0,828.0,83.0,3.9,28.3,601.0,767.66,580.85
2018,7,14,16,15,810.0,81.0,3.9,27.85,553.5,720.46,550.53
2018,7,14,16,30,792.0,79.0,3.9,27.4,506.0,677.05,522.39
2018,7,14,16,45,768.5,75.5,3.9,26.95,456.0,622.46,485.34
2018,7,14,17,0,745.0,72.0,3.9,26.5,406.0,567.99,445.66
2018,7,14,17,15,713.0,67.5,3.85,25.9,355.0,507.81,400.45
2018,7,14,17,30,681.0,63.0,3.8,25.3,304.0,449.24,354.86
2018,7,14,17,45,635.5,58.5,3.75,24.7,254.5,386.02,303.98
2018,7,14,18,0,590.0,54.0,3.7,24.1,205.0,328.06,255.44
2018,7,14,18,15,521.5,47.5,3.6,23.45,159.0,261.85,199.22
2018,7,14,18,30,453.0,41.0,3.5,22.8,113.0,202.67,147.74
2018,7,14,18,45,346.5,32.0,3.4,22.15,75.5,138.15,92.69
2018,7,14,19,0,240.0,23.0,3.3,21.5,38.0,81.35,29.75
2018,7,14,19,15,127.5,13.0,3.25,21.05,20.0,31.68,0.0
2018,7,14,19,30,15.0,3.0,3.2,20.6,2.0,0.0,0.0
2018,7,14,19,45,7.5,1.5,3.15,20.2,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.1,19.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.05,19.55,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.95,19.05,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.85,18.25,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.8,17.95,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,17.35,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,15,4,45,22.5,2.5,1.7,15.5,2.5,0.0,0.0
2018,7,15,5,0,45.0,5.0,1.7,15.6,5.0,4.77,0.0
2018,7,15,5,15,180.0,16.0,1.6,16.05,29.0,15.25,0.0
2018,7,15,5,30,315.0,27.0,1.5,16.5,53.0,21.8,11.31
2018,7,15,5,45,413.5,34.5,1.45,16.95,93.5,26.55,17.25
2018,7,15,6,0,512.0,42.0,1.4,17.4,134.0,31.14,21.7
2018,7,15,6,15,575.0,47.0,1.4,18.15,181.5,33.43,23.88
2018,7,15,6,30,638.0,52.0,1.4,18.9,229.0,39.01,28.79
2018,7,15,6,45,680.5,56.5,1.4,19.65,280.0,40.94,30.37
2018,7,15,7,0,723.0,61.0,1.4,20.4,331.0,53.54,31.32
2018,7,15,7,15,753.5,64.0,1.4,21.05,382.5,102.34,51.29
2018,7,15,7,30,784.0,67.0,1.4,21.7,434.0,154.78,86.74
2018,7,15,7,45,807.0,69.5,1.4,22.4,484.5,214.49,134.48
2018,7,15,8,0,830.0,72.0,1.4,23.1,535.0,270.59,181.82
2018,7,15,8,15,847.0,74.0,1.45,23.8,583.0,326.49,229.62
2018,7,15,8,30,864.0,76.0,1.5,24.5,631.0,383.51,277.48
2018,7,15,8,45,878.0,77.5,1.55,25.2,676.0,439.74,323.4
2018,7,15,9,0,892.0,79.0,1.6,25.9,721.0,496.28,367.96
2018,7,15,9,15,898.5,82.5,1.7,26.45,760.0,550.72,409.86
2018,7,15,9,30,905.0,86.0,1.8,27.0,799.0,604.22,449.69
2018,7,15,9,45,909.0,90.0,1.9,27.55,833.0,655.45,486.65
2018,7,15,10,0,913.0,94.0,2.0,28.1,867.0,705.07,521.43
2018,7,15,10,15,919.5,95.0,2.1,28.5,895.5,751.91,552.4
2018,7,15,10,30,926.0,96.0,2.2,28.9,924.0,796.92,581.21
2018,7,15,10,45,931.5,96.0,2.3,29.3,946.0,838.15,607.24
2018,7,15,11,0,937.0,96.0,2.4,29.7,968.0,877.04,631.55
2018,7,15,11,15,940.5,96.5,2.55,29.85,983.0,912.17,654.32
2018,7,15,11,30,944.0,97.0,2.7,30.0,998.0,944.52,675.27
2018,7,15,11,45,946.5,97.0,2.8,30.15,1005.5,972.53,693.05
2018,7,15,12,0,949.0,97.0,2.9,30.3,1013.0,997.44,708.9
2018,7,15,12,15,947.5,98.0,3.0,30.3,1012.0,1016.28,721.4
2018,7,15,12,30,946.0,99.0,3.1,30.3,1011.0,1031.68,731.87
2018,7,15,12,45,942.5,100.0,3.2,30.25,1002.0,1041.61,739.16
2018,7,15,13,0,939.0,101.0,3.3,30.2,993.0,1047.95,744.34
2018,7,15,13,15,936.5,100.5,3.35,30.15,977.5,1050.15,746.66
2018,7,15,13,30,934.0,100.0,3.4,30.1,962.0,1048.72,746.83
2018,7,15,13,45,930.0,98.5,3.45,30.0,939.0,1041.11,743.37
2018,7,15,14,0,926.0,97.0,3.5,29.9,916.0,1029.93,737.77
2018,7,15,14,15,920.0,96.0,3.6,29.65,886.5,1013.81,729.9
2018,7,15,14,30,914.0,95.0,3.7,29.4,857.0,994.35,719.88
2018,7,15,14,45,906.5,93.5,3.75,29.2,822.0,969.68,705.99
2018,7,15,15,0,899.0,92.0,3.8,29.0,787.0,941.98,690.08
2018,7,15,15,15,888.5,89.5,3.8,29.0,745.5,907.6,668.8
2018,7,15,15,30,878.0,87.0,3.8,29.0,704.0,870.69,645.72
2018,7,15,15,45,865.0,84.5,3.85,28.35,659.0,829.37,621.29
2018,7,15,16,0,852.0,82.0,3.9,27.7,614.0,786.14,595.1
2018,7,15,16,15,834.5,79.5,3.9,27.25,565.5,737.81,564.11
2018,7,15,16,30,817.0,77.0,3.9,26.8,517.0,693.12,535.19
2018,7,15,16,45,794.0,73.5,3.9,26.35,466.0,637.75,497.81
2018,7,15,17,0,771.0,70.0,3.9,25.9,415.0,582.41,457.6
2018,7,15,17,15,738.5,66.0,3.85,25.3,363.0,521.23,411.63
2018,7,15,17,30,706.0,62.0,3.8,24.7,311.0,461.66,365.23
2018,7,15,17,45,659.5,58.0,3.75,24.1,260.5,397.2,313.28
2018,7,15,18,0,613.0,54.0,3.7,23.5,210.0,338.06,263.66
2018,7,15,18,15,542.5,47.5,3.6,22.8,162.5,269.81,205.65
2018,7,15,18,30,472.0,41.0,3.5,22.1,115.0,208.78,152.47
2018,7,15,18,45,358.0,32.0,3.4,21.4,76.5,141.2,94.8
2018,7,15,19,0,244.0,23.0,3.3,20.7,38.0,81.93,27.94
2018,7,15,19,15,127.5,12.0,3.25,20.25,19.5,30.7,0.0
2018,7,15,19,30,11.0,1.0,3.2,19.8,1.0,0.0,0.0
2018,7,15,19,45,5.5,0.5,3.15,19.4,0.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.0,18.75,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.85,18.25,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.75,17.85,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,16,4,45,22.0,3.0,1.9,15.15,2.5,0.0,0.0
2018,7,16,5,0,44.0,6.0,1.9,15.2,5.0,0.0,0.0
2018,7,16,5,15,181.0,16.5,1.9,15.7,29.0,15.73,0.0
2018,7,16,5,30,318.0,27.0,1.9,16.2,53.0,21.92,11.16
2018,7,16,5,45,420.5,34.5,1.85,16.65,94.0,26.65,17.32
2018,7,16,6,0,523.0,42.0,1.8,17.1,135.0,31.24,21.79
2018,7,16,6,15,587.5,47.5,1.8,17.8,184.0,37.11,27.14
2018,7,16,6,30,652.0,53.0,1.8,18.5,233.0,39.99,29.69
2018,7,16,6,45,695.0,57.0,1.8,19.2,284.5,41.47,30.88
2018,7,16,7,0,738.0,61.0,1.8,19.9,336.0,52.84,31.33
2018,7,16,7,15,768.5,64.5,1.8,20.65,388.5,102.93,51.58
2018,7,16,7,30,799.0,68.0,1.8,21.4,441.0,156.69,87.84
2018,7,16,7,45,821.5,70.5,1.8,22.15,492.0,217.2,136.32
2018,7,16,8,0,844.0,73.0,1.8,22.9,543.0,274.08,184.48
2018,7,16,8,15,861.5,75.0,1.85,23.65,591.5,331.0,233.31
2018,7,16,8,30,879.0,77.0,1.9,24.4,640.0,389.09,282.21
2018,7,16,8,45,892.5,78.5,1.95,25.2,685.5,446.01,328.84
2018,7,16,9,0,906.0,80.0,2.0,26.0,731.0,503.17,374.0
2018,7,16,9,15,914.5,82.5,2.05,26.65,771.0,558.57,416.46
2018,7,16,9,30,923.0,85.0,2.1,27.3,811.0,613.21,456.85
2018,7,16,9,45,929.5,87.0,2.15,27.95,845.5,665.13,493.97
2018,7,16,10,0,936.0,89.0,2.2,28.6,880.0,715.6,528.92
2018,7,16,10,15,941.5,90.0,2.25,29.05,908.5,762.77,559.42
2018,7,16,10,30,947.0,91.0,2.3,29.5,937.0,807.96,587.78
2018,7,16,10,45,951.0,91.5,2.4,29.9,958.5,849.29,613.76
2018,7,16,11,0,955.0,92.0,2.5,30.3,980.0,888.13,637.93
2018,7,16,11,15,957.5,93.0,2.6,30.55,994.5,923.49,660.08
2018,7,16,11,30,960.0,94.0,2.7,30.8,1009.0,955.95,680.32
2018,7,16,11,45,961.0,94.0,2.8,31.0,1015.5,983.03,697.26
2018,7,16,12,0,962.0,94.0,2.9,31.2,1022.0,1006.87,712.2
2018,7,16,12,15,960.0,95.5,3.0,31.2,1021.0,1025.98,724.82
2018,7,16,12,30,958.0,97.0,3.1,31.2,1020.0,1041.6,735.38
2018,7,16,12,45,954.0,98.0,3.2,31.2,1010.5,1051.19,742.28
2018,7,16,13,0,950.0,99.0,3.3,31.2,1001.0,1057.13,747.05
2018,7,16,13,15,947.0,98.5,3.35,31.1,985.0,1058.88,749.23
2018,7,16,13,30,944.0,98.0,3.4,31.0,969.0,1056.95,749.26
2018,7,16,13,45,939.5,97.5,3.45,30.9,946.0,1049.86,746.17
2018,7,16,14,0,935.0,97.0,3.5,30.8,923.0,1039.18,740.94
2018,7,16,14,15,929.5,95.5,3.5,30.65,893.5,1022.92,732.04
2018,7,16,14,30,924.0,94.0,3.5,30.5,864.0,1003.26,721.06
2018,7,16,14,45,916.5,92.5,3.5,30.35,828.5,978.39,706.76
2018,7,16,15,0,909.0,91.0,3.5,30.2,793.0,950.46,690.48
2018,7,16,15,15,898.5,89.0,3.5,30.2,752.0,916.37,669.67
2018,7,16,15,30,888.0,87.0,3.5,30.2,711.0,879.71,647.07
2018,7,16,15,45,874.5,84.5,3.5,29.7,665.0,837.63,621.87
2018,7,16,16,0,861.0,82.0,3.5,29.2,619.0,793.65,594.99
2018,7,16,16,15,843.5,79.5,3.45,28.85,570.0,744.94,563.79
2018,7,16,16,30,826.0,77.0,3.4,28.5,521.0,695.19,531.32
2018,7,16,16,45,802.5,73.5,3.35,28.1,469.5,643.74,497.1
2018,7,16,17,0,779.0,70.0,3.3,27.7,418.0,587.65,456.73
2018,7,16,17,15,746.5,66.5,3.2,27.15,366.0,526.63,411.32
2018,7,16,17,30,714.0,63.0,3.1,26.6,314.0,467.18,365.48
2018,7,16,17,45,667.5,58.0,3.0,26.0,262.5,401.12,312.97
2018,7,16,18,0,621.0,53.0,2.9,25.4,211.0,340.38,262.69
2018,7,16,18,15,550.0,46.5,2.75,24.6,163.0,271.49,204.86
2018,7,16,18,30,479.0,40.0,2.6,23.8,115.0,209.91,151.79
2018,7,16,18,45,357.0,31.5,2.4,23.0,76.0,140.4,93.25
2018,7,16,19,0,235.0,23.0,2.2,22.2,37.0,79.77,24.43
2018,7,16,19,15,117.5,11.5,2.2,21.7,18.5,28.68,0.0
2018,7,16,19,30,0.0,0.0,2.2,21.2,0.0,0.0,0.0
2018,7,16,19,45,0.0,0.0,2.15,20.75,0.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.05,20.05,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.8,19.05,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.65,18.7,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,17,4,45,21.0,3.0,1.15,16.95,2.5,0.0,0.0
2018,7,17,5,0,42.0,6.0,1.2,17.1,5.0,0.0,0.0
2018,7,17,5,15,177.0,16.5,1.3,17.6,28.5,15.73,0.0
2018,7,17,5,30,312.0,27.0,1.4,18.1,52.0,22.03,10.85
2018,7,17,5,45,415.0,35.0,1.45,18.6,93.0,27.2,17.6
2018,7,17,6,0,518.0,43.0,1.5,19.1,134.0,32.19,22.4
2018,7,17,6,15,582.5,48.5,1.5,19.75,182.5,34.82,24.9
2018,7,17,6,30,647.0,54.0,1.5,20.4,231.0,40.93,30.27
2018,7,17,6,45,690.5,58.0,1.45,21.05,282.5,42.36,31.41
2018,7,17,7,0,734.0,62.0,1.4,21.7,334.0,52.63,31.64
2018,7,17,7,15,764.5,65.5,1.45,22.5,386.5,102.51,51.2
2018,7,17,7,30,795.0,69.0,1.5,23.3,439.0,156.06,86.8
2018,7,17,7,45,817.5,72.0,1.5,24.1,490.0,216.78,134.87
2018,7,17,8,0,840.0,75.0,1.5,24.9,541.0,273.91,182.63
2018,7,17,8,15,856.5,77.5,1.6,25.5,589.5,330.79,231.1
2018,7,17,8,30,873.0,80.0,1.7,26.1,638.0,388.75,279.67
2018,7,17,8,45,886.0,81.5,1.75,26.75,682.5,445.22,325.71
2018,7,17,9,0,899.0,83.0,1.8,27.4,727.0,501.88,370.3
2018,7,17,9,15,893.0,92.0,1.85,27.95,762.5,555.15,410.95
2018,7,17,9,30,887.0,101.0,1.9,28.5,798.0,606.26,448.53
2018,7,17,9,45,883.5,109.5,1.95,29.1,829.5,656.15,483.86
2018,7,17,10,0,880.0,118.0,2.0,29.7,861.0,703.8,516.49
2018,7,17,10,15,904.5,108.5,2.05,30.1,894.5,752.9,549.28
2018,7,17,10,30,929.0,99.0,2.1,30.5,928.0,801.49,579.83
2018,7,17,10,45,933.0,100.5,2.15,30.9,950.0,843.18,605.48
2018,7,17,11,0,937.0,102.0,2.2,31.3,972.0,882.45,629.35
2018,7,17,11,15,940.0,102.0,2.25,31.55,986.0,916.83,650.3
2018,7,17,11,30,943.0,102.0,2.3,31.8,1000.0,948.38,669.39
2018,7,17,11,45,943.5,102.5,2.35,32.05,1006.5,975.15,685.43
2018,7,17,12,0,944.0,103.0,2.4,32.3,1013.0,998.74,699.52
2018,7,17,12,15,941.0,104.5,2.45,32.35,1011.0,1016.66,710.72
2018,7,17,12,30,938.0,106.0,2.5,32.4,1009.0,1031.13,719.92
2018,7,17,12,45,933.0,108.0,2.55,32.5,999.5,1040.62,726.03
2018,7,17,13,0,928.0,110.0,2.6,32.6,990.0,1046.54,730.09
2018,7,17,13,15,902.0,123.0,2.65,32.55,967.0,1038.98,726.43
2018,7,17,13,30,876.0,136.0,2.7,32.5,944.0,1027.92,720.8
2018,7,17,13,45,894.0,121.0,2.8,32.4,927.5,1029.13,723.53
2018,7,17,14,0,912.0,106.0,2.9,32.3,911.0,1026.16,723.63
2018,7,17,14,15,905.5,104.0,2.95,32.15,881.0,1008.74,714.49
2018,7,17,14,30,899.0,102.0,3.0,32.0,851.0,988.01,703.38
2018,7,17,14,45,890.0,100.5,3.05,31.8,815.0,962.25,689.2
2018,7,17,15,0,881.0,99.0,3.1,31.6,779.0,933.58,673.09
2018,7,17,15,15,869.5,97.0,3.1,31.6,738.0,899.35,652.37
2018,7,17,15,30,858.0,95.0,3.1,31.6,697.0,862.71,629.96
2018,7,17,15,45,843.5,92.5,3.2,31.05,651.5,820.79,605.72
2018,7,17,16,0,829.0,90.0,3.3,30.5,606.0,777.13,579.78
2018,7,17,16,15,810.0,86.5,3.3,30.05,557.0,732.58,551.98
2018,7,17,16,30,791.0,83.0,3.3,29.6,508.0,681.59,519.09
2018,7,17,16,45,765.5,80.0,3.35,29.15,457.0,626.14,482.14
2018,7,17,17,0,740.0,77.0,3.4,28.7,406.0,570.98,442.71
2018,7,17,17,15,705.0,72.5,3.35,28.05,354.5,509.12,396.98
2018,7,17,17,30,670.0,68.0,3.3,27.4,303.0,450.76,352.22
2018,7,17,17,45,620.0,63.0,3.25,26.7,252.5,385.34,300.42
2018,7,17,18,0,570.0,58.0,3.2,26.0,202.0,324.14,250.11
2018,7,17,18,15,496.0,50.5,3.05,25.2,155.0,255.67,192.88
2018,7,17,18,30,422.0,43.0,2.9,24.4,108.0,194.86,140.9
2018,7,17,18,45,304.5,32.5,2.8,23.6,70.5,127.56,84.53
2018,7,17,19,0,187.0,22.0,2.7,22.8,33.0,68.66,17.98
2018,7,17,19,15,93.5,11.0,2.6,22.35,16.5,24.56,0.0
2018,7,17,19,30,0.0,0.0,2.5,21.9,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,21.4,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.25,20.65,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.1,20.15,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.95,19.8,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.8,19.55,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.65,19.3,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.55,19.15,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.35,18.85,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.25,18.7,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.2,18.35,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,18,4,45,3.5,1.0,1.4,17.6,1.0,0.0,0.0
2018,7,18,5,0,7.0,2.0,1.5,17.6,2.0,0.0,0.0
2018,7,18,5,15,72.5,14.0,1.55,17.95,19.5,13.34,0.0
2018,7,18,5,30,138.0,26.0,1.6,18.3,37.0,20.37,9.29
2018,7,18,5,45,175.0,42.0,1.6,18.6,66.0,32.37,21.95
2018,7,18,6,0,212.0,58.0,1.6,18.9,95.0,43.83,32.49
2018,7,18,6,15,279.5,72.0,1.5,19.5,137.5,53.27,41.0
2018,7,18,6,30,347.0,86.0,1.4,20.1,180.0,62.26,48.87
2018,7,18,6,45,507.0,79.0,1.3,20.65,249.0,54.52,42.03
2018,7,18,7,0,667.0,72.0,1.2,21.2,318.0,54.25,34.24
2018,7,18,7,15,711.0,73.5,1.25,21.95,371.5,104.27,54.88
2018,7,18,7,30,755.0,75.0,1.3,22.7,425.0,154.85,87.73
2018,7,18,7,45,778.5,78.5,1.3,23.5,475.5,208.29,129.92
2018,7,18,8,0,802.0,82.0,1.3,24.3,526.0,264.21,176.6
2018,7,18,8,15,820.0,84.5,1.4,24.9,574.0,324.76,227.6
2018,7,18,8,30,838.0,87.0,1.5,25.5,622.0,381.34,274.89
2018,7,18,8,45,852.0,89.0,1.6,26.15,666.5,436.85,320.22
2018,7,18,9,0,866.0,91.0,1.7,26.8,711.0,492.72,364.33
2018,7,18,9,15,738.5,156.5,1.75,27.4,706.0,525.32,389.52
2018,7,18,9,30,611.0,222.0,1.8,28.0,701.0,550.06,406.99
2018,7,18,9,45,563.5,260.5,1.9,28.55,717.5,587.96,433.3
2018,7,18,10,0,516.0,299.0,2.0,29.1,734.0,620.36,454.73
2018,7,18,10,15,540.5,300.5,2.15,29.35,769.5,666.54,487.2
2018,7,18,10,30,565.0,302.0,2.3,29.6,805.0,713.45,519.61
2018,7,18,10,45,532.0,336.0,2.45,29.8,819.0,744.57,539.67
2018,7,18,11,0,499.0,370.0,2.6,30.0,833.0,772.18,557.17
2018,7,18,11,15,547.0,348.0,2.75,30.05,862.5,815.03,587.42
2018,7,18,11,30,595.0,326.0,2.9,30.1,892.0,858.41,617.73
2018,7,18,11,45,739.5,229.5,3.0,30.1,938.5,919.38,661.33
2018,7,18,12,0,884.0,133.0,3.1,30.1,985.0,970.98,694.69
2018,7,18,12,15,900.0,121.5,3.05,30.1,988.0,993.85,708.46
2018,7,18,12,30,916.0,110.0,3.0,30.1,991.0,1013.69,720.53
2018,7,18,12,45,918.0,107.0,2.95,30.1,983.5,1024.92,727.21
2018,7,18,13,0,920.0,104.0,2.9,30.1,976.0,1032.65,731.85
2018,7,18,13,15,916.5,104.0,2.8,30.15,960.5,1034.39,732.23
2018,7,18,13,30,913.0,104.0,2.7,30.2,945.0,1032.56,730.52
2018,7,18,13,45,908.5,102.5,2.6,30.3,922.0,1024.62,724.97
2018,7,18,14,0,904.0,101.0,2.5,30.4,899.0,1013.17,717.37
2018,7,18,14,15,873.5,114.0,2.55,30.35,863.5,988.19,703.27
2018,7,18,14,30,843.0,127.0,2.6,30.3,828.0,960.69,687.61
2018,7,18,14,45,847.0,117.0,2.6,30.3,795.5,939.48,675.39
2018,7,18,15,0,851.0,107.0,2.6,30.3,763.0,914.73,660.83
2018,7,18,15,15,825.0,110.5,2.6,30.3,718.5,874.24,635.95
2018,7,18,15,30,799.0,114.0,2.6,30.3,674.0,839.08,614.51
2018,7,18,15,45,808.0,101.0,2.7,29.8,635.0,806.74,596.56
2018,7,18,16,0,817.0,88.0,2.8,29.3,596.0,765.38,572.06
2018,7,18,16,15,797.0,85.5,2.9,28.85,547.5,721.62,545.27
2018,7,18,16,30,777.0,83.0,3.0,28.4,499.0,671.56,513.37
2018,7,18,16,45,750.5,79.5,3.05,27.9,448.5,615.44,475.82
2018,7,18,17,0,724.0,76.0,3.1,27.4,398.0,559.73,435.95
2018,7,18,17,15,688.5,71.5,3.15,26.7,346.5,498.34,390.65
2018,7,18,17,30,653.0,67.0,3.2,26.0,295.0,440.48,346.24
2018,7,18,17,45,603.5,62.0,3.2,25.3,245.5,376.18,295.04
2018,7,18,18,0,554.0,57.0,3.2,24.6,196.0,316.09,245.32
2018,7,18,18,15,481.0,49.5,3.05,23.9,150.5,248.89,188.69
2018,7,18,18,30,408.0,42.0,2.9,23.2,105.0,189.27,137.38
2018,7,18,18,45,293.0,32.0,2.75,22.5,68.5,124.0,82.24
2018,7,18,19,0,178.0,22.0,2.6,21.8,32.0,66.21,14.34
2018,7,18,19,15,89.0,11.0,2.4,21.5,16.0,23.85,0.0
2018,7,18,19,30,0.0,0.0,2.2,21.2,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,1.95,20.9,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.55,20.55,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.85,20.55,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,19.35,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.85,18.3,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.15,18.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,17.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.3,17.65,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,19,4,45,3.0,1.0,2.1,17.75,1.0,0.0,0.0
2018,7,19,5,0,6.0,2.0,2.0,17.8,2.0,0.0,0.0
2018,7,19,5,15,60.0,15.0,1.85,18.15,19.5,14.3,0.0
2018,7,19,5,30,114.0,28.0,1.7,18.5,37.0,23.07,10.85
2018,7,19,5,45,191.0,45.0,1.55,18.9,72.5,34.88,24.0
2018,7,19,6,0,268.0,62.0,1.4,19.3,108.0,47.17,35.3
2018,7,19,6,15,315.0,76.0,1.35,19.85,148.0,56.52,43.75
2018,7,19,6,30,362.0,90.0,1.3,20.4,188.0,65.4,51.53
2018,7,19,6,45,404.0,102.5,1.25,20.95,233.5,72.7,57.7
2018,7,19,7,0,446.0,115.0,1.2,21.5,279.0,84.32,67.38
2018,7,19,7,15,468.0,127.5,1.15,22.1,322.5,124.82,80.17
2018,7,19,7,30,490.0,140.0,1.1,22.7,366.0,168.08,109.4
2018,7,19,7,45,438.5,171.0,1.1,23.3,391.0,214.64,148.14
2018,7,19,8,0,387.0,202.0,1.1,23.9,416.0,255.69,183.26
2018,7,19,8,15,503.0,186.0,1.1,24.55,490.0,304.14,219.13
2018,7,19,8,30,619.0,170.0,1.1,25.2,564.0,364.36,264.79
2018,7,19,8,45,665.5,165.0,1.15,25.85,616.0,416.85,305.79
2018,7,19,9,0,712.0,160.0,1.2,26.5,668.0,473.58,349.05
2018,7,19,9,15,734.0,158.5,1.25,27.1,708.5,524.32,387.06
2018,7,19,9,30,756.0,157.0,1.3,27.7,749.0,578.05,425.98
2018,7,19,9,45,776.5,154.0,1.4,28.25,785.5,627.51,461.34
2018,7,19,10,0,797.0,151.0,1.5,28.8,822.0,677.17,495.97
2018,7,19,10,15,806.0,152.5,1.6,29.15,850.5,722.63,527.2
2018,7,19,10,30,815.0,154.0,1.7,29.5,879.0,766.79,556.4
2018,7,19,10,45,821.5,154.5,1.8,29.9,900.5,806.52,581.44
2018,7,19,11,0,828.0,155.0,1.9,30.3,922.0,844.33,605.06
2018,7,19,11,15,832.5,154.5,1.95,30.45,936.0,877.36,625.61
2018,7,19,11,30,837.0,154.0,2.0,30.6,950.0,902.05,640.82
2018,7,19,11,45,840.0,154.0,2.1,30.75,957.5,928.41,657.65
2018,7,19,12,0,843.0,154.0,2.2,30.9,965.0,952.09,672.77
2018,7,19,12,15,842.5,154.0,2.3,30.9,964.0,969.58,684.5
2018,7,19,12,30,842.0,154.0,2.4,30.9,963.0,984.06,694.46
2018,7,19,12,45,840.0,153.0,2.45,30.95,954.5,992.99,700.44
2018,7,19,13,0,838.0,152.0,2.5,31.0,946.0,998.69,704.56
2018,7,19,13,15,835.0,151.0,2.55,30.9,931.0,1000.11,706.57
2018,7,19,13,30,832.0,150.0,2.6,30.8,916.0,1007.62,712.55
2018,7,19,13,45,827.0,148.0,2.65,30.75,893.0,999.41,708.56
2018,7,19,14,0,822.0,146.0,2.7,30.7,870.0,987.9,702.72
2018,7,19,14,15,814.5,143.5,2.75,30.55,841.0,970.18,693.3
2018,7,19,14,30,807.0,141.0,2.8,30.4,812.0,949.43,681.97
2018,7,19,14,45,797.0,138.5,2.85,30.2,777.0,923.38,667.35
2018,7,19,15,0,787.0,136.0,2.9,30.0,742.0,894.68,650.93
2018,7,19,15,15,773.5,133.5,2.9,30.0,702.0,860.35,629.82
2018,7,19,15,30,760.0,131.0,2.9,30.0,662.0,823.93,607.2
2018,7,19,15,45,743.5,126.5,2.95,29.45,617.5,780.96,581.48
2018,7,19,16,0,727.0,122.0,3.0,28.9,573.0,739.73,556.49
2018,7,19,16,15,705.5,117.5,3.0,28.5,525.5,690.33,524.68
2018,7,19,16,30,684.0,113.0,3.0,28.1,478.0,640.49,491.51
2018,7,19,16,45,656.0,107.0,3.0,27.7,428.5,584.38,452.07
2018,7,19,17,0,628.0,101.0,3.0,27.3,379.0,529.03,412.02
2018,7,19,17,15,590.0,94.5,2.9,26.7,329.5,468.33,366.68
2018,7,19,17,30,552.0,88.0,2.8,26.1,280.0,410.03,321.72
2018,7,19,17,45,500.5,79.5,2.75,25.55,231.5,345.75,270.67
2018,7,19,18,0,449.0,71.0,2.7,25.0,183.0,286.01,221.63
2018,7,19,18,15,378.5,60.0,2.55,24.3,139.5,219.36,166.19
2018,7,19,18,30,308.0,49.0,2.4,23.6,96.0,163.27,118.6
2018,7,19,18,45,214.5,34.5,2.25,22.95,61.5,105.11,69.56
2018,7,19,19,0,121.0,20.0,2.1,22.3,27.0,51.94,7.46
2018,7,19,19,15,60.5,10.0,2.0,21.95,13.5,18.6,0.0
2018,7,19,19,30,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.35,20.55,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.15,20.35,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.05,20.2,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.05,19.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,18.95,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.45,18.35,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.0,1.45,17.75,1.0,0.0,0.0
2018,7,20,5,0,8.0,2.0,1.5,17.9,2.0,0.0,0.0
2018,7,20,5,15,75.0,14.5,1.55,18.35,19.5,13.82,0.0
2018,7,20,5,30,142.0,27.0,1.6,18.8,37.0,21.27,9.11
2018,7,20,5,45,226.0,41.0,1.7,19.25,72.5,31.72,21.24
2018,7,20,6,0,310.0,55.0,1.8,19.7,108.0,41.74,30.52
2018,7,20,6,15,374.5,66.0,1.85,20.4,151.5,48.97,37.09
2018,7,20,6,30,439.0,77.0,1.9,21.1,195.0,55.87,43.13
2018,7,20,6,45,486.0,86.0,2.0,21.75,242.5,60.57,47.07
2018,7,20,7,0,533.0,95.0,2.1,22.4,290.0,69.11,54.18
2018,7,20,7,15,560.5,103.5,2.1,23.05,336.5,111.49,66.2
2018,7,20,7,30,588.0,112.0,2.1,23.7,383.0,157.33,96.65
2018,7,20,7,45,478.0,154.5,2.1,24.4,391.5,208.69,141.93
2018,7,20,8,0,368.0,197.0,2.1,25.1,400.0,251.42,180.71
2018,7,20,8,15,448.0,193.0,2.1,25.75,462.0,292.7,212.13
2018,7,20,8,30,528.0,189.0,2.1,26.4,524.0,347.27,254.26
2018,7,20,8,45,442.5,228.5,2.05,27.05,523.0,377.4,279.47
2018,7,20,9,0,357.0,268.0,2.0,27.7,522.0,400.9,297.86
2018,7,20,9,15,523.0,220.5,2.0,28.2,617.0,467.7,347.68
2018,7,20,9,30,689.0,173.0,2.0,28.7,712.0,551.3,409.08
2018,7,20,9,45,753.5,150.5,2.0,29.25,764.0,609.71,450.89
2018,7,20,10,0,818.0,128.0,2.0,29.8,816.0,670.13,493.31
2018,7,20,10,15,826.0,129.5,2.0,30.1,844.0,714.84,523.69
2018,7,20,10,30,834.0,131.0,2.0,30.4,872.0,758.09,551.06
2018,7,20,10,45,840.5,131.0,2.05,30.7,893.5,797.1,575.56
2018,7,20,11,0,847.0,131.0,2.1,31.0,915.0,834.11,598.57
2018,7,20,11,15,851.0,131.5,2.15,31.15,929.5,867.26,619.29
2018,7,20,11,30,855.0,132.0,2.2,31.3,944.0,897.93,638.37
2018,7,20,11,45,858.0,131.0,2.25,31.45,951.0,923.67,654.28
2018,7,20,12,0,861.0,130.0,2.3,31.6,958.0,946.62,668.47
2018,7,20,12,15,864.0,128.0,2.35,31.6,958.5,965.7,680.69
2018,7,20,12,30,867.0,126.0,2.4,31.6,959.0,981.75,691.12
2018,7,20,12,45,869.0,123.5,2.5,31.6,952.0,993.16,699.24
2018,7,20,13,0,871.0,121.0,2.6,31.6,945.0,1001.27,705.43
2018,7,20,13,15,868.0,120.0,2.65,31.5,929.5,1002.49,707.28
2018,7,20,13,30,865.0,119.0,2.7,31.4,914.0,1000.32,707.16
2018,7,20,13,45,860.5,117.0,2.8,31.25,891.5,992.2,704.01
2018,7,20,14,0,856.0,115.0,2.9,31.1,869.0,980.74,698.83
2018,7,20,14,15,849.0,113.5,2.95,30.85,840.0,964.08,690.27
2018,7,20,14,30,842.0,112.0,3.0,30.6,811.0,944.32,679.75
2018,7,20,14,45,833.0,110.0,3.05,30.35,776.5,919.14,665.71
2018,7,20,15,0,824.0,108.0,3.1,30.1,742.0,891.23,649.81
2018,7,20,15,15,812.0,105.5,3.1,30.1,702.0,857.48,628.98
2018,7,20,15,30,800.0,103.0,3.1,30.1,662.0,828.0,610.93
2018,7,20,15,45,784.5,100.5,3.2,29.45,618.0,786.78,586.78
2018,7,20,16,0,769.0,98.0,3.3,28.8,574.0,744.02,561.09
2018,7,20,16,15,749.0,94.0,3.25,28.35,526.5,694.79,529.2
2018,7,20,16,30,729.0,90.0,3.2,27.9,479.0,644.9,496.26
2018,7,20,16,45,702.5,86.5,3.2,27.45,430.0,590.76,458.87
2018,7,20,17,0,676.0,83.0,3.2,27.0,381.0,539.01,421.25
2018,7,20,17,15,639.5,77.5,3.15,26.45,331.0,478.12,375.59
2018,7,20,17,30,603.0,72.0,3.1,25.9,281.0,419.47,330.1
