Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,13,0,910.0,116.0,3.1,33.7,967.0,1037.65,726.41
2018,7,30,13,15,907.0,115.0,3.15,33.65,951.0,1039.02,728.21
2018,7,30,13,30,904.0,114.0,3.2,33.6,935.0,1036.79,727.92
2018,7,30,13,45,898.5,113.5,3.25,33.5,911.5,1029.0,724.44
2018,7,30,14,0,893.0,113.0,3.3,33.4,888.0,1017.72,718.9
2018,7,30,14,15,886.0,111.5,3.3,33.2,858.0,1000.48,709.62
2018,7,30,14,30,879.0,110.0,3.3,33.0,828.0,979.96,698.34
2018,7,30,14,45,869.5,107.5,3.35,32.8,791.5,952.83,683.18
2018,7,30,15,0,860.0,105.0,3.4,32.6,755.0,922.81,666.09
2018,7,30,15,15,847.5,103.0,3.4,32.6,713.5,887.92,644.86
2018,7,30,15,30,835.0,101.0,3.4,32.6,672.0,850.71,621.97
2018,7,30,15,45,818.5,98.5,3.45,31.95,626.0,813.75,600.9
2018,7,30,16,0,802.0,96.0,3.5,31.3,580.0,768.58,573.79
2018,7,30,16,15,780.0,93.0,3.55,30.8,530.5,717.29,541.51
2018,7,30,16,30,758.0,90.0,3.6,30.3,481.0,665.39,508.06
2018,7,30,16,45,729.5,85.5,3.6,29.8,429.5,607.08,468.17
2018,7,30,17,0,701.0,81.0,3.6,29.3,378.0,551.46,428.04
2018,7,30,17,15,661.0,76.0,3.5,28.5,326.0,487.59,380.58
2018,7,30,17,30,621.0,71.0,3.4,27.7,274.0,426.27,333.33
2018,7,30,17,45,565.0,64.5,3.3,26.85,224.0,358.46,279.37
2018,7,30,18,0,509.0,58.0,3.2,26.0,174.0,295.67,227.48
2018,7,30,18,15,427.0,48.5,3.05,25.15,128.5,225.43,168.64
2018,7,30,18,30,345.0,39.0,2.9,24.3,83.0,164.02,116.18
2018,7,30,18,45,223.0,26.5,2.75,23.45,50.0,97.13,55.65
2018,7,30,19,0,101.0,14.0,2.6,22.6,17.0,33.15,0.0
2018,7,30,19,15,50.5,7.0,2.5,22.15,8.5,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.4,21.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.3,21.25,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.15,20.55,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.85,19.7,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.75,19.35,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.65,19.05,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.55,18.75,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.5,17.45,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,31,5,15,56.5,9.0,1.1,17.3,12.0,8.58,0.0
2018,7,31,5,30,113.0,18.0,1.1,17.8,24.0,14.24,0.0
2018,7,31,5,45,206.0,33.0,1.15,18.25,58.0,25.77,15.46
2018,7,31,6,0,299.0,48.0,1.2,18.7,92.0,36.81,26.12
2018,7,31,6,15,372.0,60.0,1.15,19.35,136.5,45.02,33.68
2018,7,31,6,30,445.0,72.0,1.1,20.0,181.0,53.62,41.33
2018,7,31,6,45,502.0,80.5,1.1,20.65,231.0,57.55,44.69
2018,7,31,7,0,559.0,89.0,1.1,21.3,281.0,61.25,47.69
2018,7,31,7,15,599.5,95.5,1.1,22.15,332.5,100.57,58.58
2018,7,31,7,30,640.0,102.0,1.1,23.0,384.0,148.85,88.25
2018,7,31,7,45,672.0,106.0,1.15,23.85,434.5,198.45,125.72
2018,7,31,8,0,704.0,110.0,1.2,24.7,485.0,251.68,168.96
2018,7,31,8,15,728.5,113.5,1.2,25.55,534.0,305.66,213.71
2018,7,31,8,30,753.0,117.0,1.2,26.4,583.0,365.46,262.15
2018,7,31,8,45,773.0,119.0,1.2,27.25,628.5,420.09,305.58
2018,7,31,9,0,793.0,121.0,1.2,28.1,674.0,475.96,348.39
2018,7,31,9,15,802.5,125.0,1.3,28.85,713.0,529.12,388.37
2018,7,31,9,30,812.0,129.0,1.4,29.6,752.0,581.89,426.7
2018,7,31,9,45,818.5,133.5,1.45,30.35,786.0,632.62,462.04
2018,7,31,10,0,825.0,138.0,1.5,31.1,820.0,682.21,495.44
2018,7,31,10,15,834.0,139.0,1.6,31.35,849.0,728.99,527.54
2018,7,31,10,30,843.0,140.0,1.7,31.6,878.0,772.29,555.69
2018,7,31,10,45,850.5,140.0,1.8,31.9,900.5,813.09,581.39
2018,7,31,11,0,858.0,140.0,1.9,32.2,923.0,851.9,605.64
2018,7,31,11,15,863.0,140.0,2.05,32.35,938.5,886.38,627.83
2018,7,31,11,30,868.0,140.0,2.2,32.5,954.0,918.36,648.42
2018,7,31,11,45,871.0,139.5,2.3,32.65,961.5,945.39,665.43
2018,7,31,12,0,874.0,139.0,2.4,32.8,969.0,969.54,680.69
2018,7,31,12,15,877.5,136.5,2.45,32.8,969.0,989.23,693.19
2018,7,31,12,30,881.0,134.0,2.5,32.8,969.0,1005.79,703.84
2018,7,31,12,45,884.5,130.0,2.6,32.85,962.0,1017.58,712.0
2018,7,31,13,0,888.0,126.0,2.7,32.9,955.0,1025.95,718.19
2018,7,31,13,15,885.5,124.5,2.75,32.85,939.0,1027.32,720.0
2018,7,31,13,30,883.0,123.0,2.8,32.8,923.0,1025.16,719.79
2018,7,31,13,45,878.5,120.5,2.85,32.75,899.5,1016.43,715.62
2018,7,31,14,0,874.0,118.0,2.9,32.7,876.0,1004.22,709.42
2018,7,31,14,15,867.5,116.5,2.95,32.55,846.5,987.71,700.87
2018,7,31,14,30,861.0,115.0,3.0,32.4,817.0,967.97,690.33
2018,7,31,14,45,852.5,112.0,3.05,32.25,781.0,941.6,675.54
2018,7,31,15,0,844.0,109.0,3.1,32.1,745.0,912.34,658.83
2018,7,31,15,15,831.5,107.0,3.1,32.1,704.0,877.86,637.87
2018,7,31,15,30,819.0,105.0,3.1,32.1,663.0,847.84,619.79
2018,7,31,15,45,804.0,100.5,3.15,31.5,617.0,803.74,593.78
2018,7,31,16,0,789.0,96.0,3.2,30.9,571.0,757.96,566.18
2018,7,31,16,15,768.5,92.0,3.2,30.45,522.0,707.13,533.9
2018,7,31,16,30,748.0,88.0,3.2,30.0,473.0,655.63,500.45
2018,7,31,16,45,720.0,84.0,3.25,29.55,422.0,598.64,461.6
2018,7,31,17,0,692.0,80.0,3.3,29.1,371.0,544.29,422.45
2018,7,31,17,15,653.5,75.0,3.2,28.35,320.0,481.72,375.88
2018,7,31,17,30,615.0,70.0,3.1,27.6,269.0,421.57,329.45
2018,7,31,17,45,560.5,63.0,3.05,26.85,219.5,354.24,275.82
2018,7,31,18,0,506.0,56.0,3.0,26.1,170.0,291.82,224.17
2018,7,31,18,15,425.5,47.0,2.9,25.25,125.5,222.92,166.4
2018,7,31,18,30,345.0,38.0,2.8,24.4,81.0,162.7,114.8
2018,7,31,18,45,223.5,25.5,2.75,23.55,48.5,95.49,52.73
2018,7,31,19,0,102.0,13.0,2.7,22.7,16.0,32.29,0.0
2018,7,31,19,15,51.0,6.5,2.6,22.25,8.0,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.5,21.8,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.4,21.35,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.0,20.25,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.85,19.9,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.8,19.65,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.8,19.15,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.8,18.85,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.85,18.55,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.9,18.25,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.85,17.9,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.75,17.3,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.65,16.95,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,1,5,15,75.5,9.0,1.3,17.35,12.5,8.58,0.0
2018,8,1,5,30,151.0,18.0,1.3,17.8,25.0,14.29,0.0
2018,8,1,5,45,270.0,29.5,1.25,18.2,61.0,23.59,13.55
2018,8,1,6,0,389.0,41.0,1.2,18.6,97.0,31.85,21.83
2018,8,1,6,15,464.0,49.0,1.15,19.3,142.5,36.48,26.25
2018,8,1,6,30,539.0,57.0,1.1,20.0,188.0,40.91,30.26
2018,8,1,6,45,589.5,63.0,1.1,20.7,238.0,43.44,32.43
2018,8,1,7,0,640.0,69.0,1.1,21.4,288.0,45.83,34.36
2018,8,1,7,15,676.0,74.0,1.05,22.3,339.5,87.31,45.65
2018,8,1,7,30,712.0,79.0,1.0,23.2,391.0,142.36,80.05
2018,8,1,7,45,738.5,82.5,0.95,24.15,441.5,194.37,119.56
2018,8,1,8,0,765.0,86.0,0.9,25.1,492.0,249.3,164.45
2018,8,1,8,15,785.0,89.0,0.95,25.9,540.0,304.57,210.72
2018,8,1,8,30,805.0,92.0,1.0,26.7,588.0,361.5,257.62
2018,8,1,8,45,820.0,94.5,1.0,27.5,633.0,421.1,304.97
2018,8,1,9,0,835.0,97.0,1.0,28.3,678.0,477.0,347.93
2018,8,1,9,15,849.5,98.5,1.15,29.1,719.5,532.03,389.52
2018,8,1,9,30,864.0,100.0,1.3,29.9,761.0,586.98,429.69
2018,8,1,9,45,876.5,99.5,1.4,30.7,797.0,638.56,466.01
2018,8,1,10,0,889.0,99.0,1.5,31.5,833.0,689.33,500.65
2018,8,1,10,15,895.5,100.0,1.65,31.9,861.5,736.13,531.94
2018,8,1,10,30,902.0,101.0,1.8,32.3,890.0,781.12,560.68
2018,8,1,10,45,906.5,102.5,2.0,32.65,912.0,822.97,587.66
2018,8,1,11,0,911.0,104.0,2.2,33.0,934.0,862.47,612.97
2018,8,1,11,15,913.5,105.0,2.35,33.15,948.5,897.24,635.23
2018,8,1,11,30,916.0,106.0,2.5,33.3,963.0,929.19,655.7
2018,8,1,11,45,917.0,106.0,2.65,33.4,969.5,955.83,672.96
2018,8,1,12,0,918.0,106.0,2.8,33.5,976.0,979.32,688.31
2018,8,1,12,15,917.5,106.5,2.9,33.45,975.5,998.61,701.12
2018,8,1,12,30,917.0,107.0,3.0,33.4,975.0,1014.51,711.94
2018,8,1,12,45,914.5,107.5,3.15,33.35,966.5,1024.96,719.89
2018,8,1,13,0,912.0,108.0,3.3,33.3,958.0,1031.86,725.76
2018,8,1,13,15,908.5,107.0,3.4,33.15,941.5,1032.62,727.82
2018,8,1,13,30,905.0,106.0,3.5,33.0,925.0,1029.77,727.76
2018,8,1,13,45,899.5,106.0,3.6,32.85,902.0,1022.38,724.95
2018,8,1,14,0,894.0,106.0,3.7,32.7,879.0,1011.5,720.04
2018,8,1,14,15,886.5,105.0,3.75,32.4,849.0,994.17,711.17
2018,8,1,14,30,879.0,104.0,3.8,32.1,819.0,973.58,700.26
2018,8,1,14,45,869.5,102.5,3.85,31.85,783.0,947.42,685.58
2018,8,1,15,0,860.0,101.0,3.9,31.6,747.0,918.37,668.96
2018,8,1,15,15,847.5,98.5,3.9,31.6,705.5,882.81,646.97
2018,8,1,15,30,835.0,96.0,3.9,31.6,664.0,844.92,623.29
2018,8,1,15,45,819.0,94.0,3.95,30.75,618.5,808.73,602.87
2018,8,1,16,0,803.0,92.0,4.0,29.9,573.0,764.44,576.38
2018,8,1,16,15,782.0,88.5,4.05,29.35,524.0,713.22,543.74
2018,8,1,16,30,761.0,85.0,4.1,28.8,475.0,661.33,509.88
2018,8,1,16,45,733.0,81.5,4.1,28.25,424.0,604.31,470.6
2018,8,1,17,0,705.0,78.0,4.1,27.7,373.0,547.87,429.4
2018,8,1,17,15,667.0,73.0,4.0,26.95,321.5,486.87,383.38
2018,8,1,17,30,629.0,68.0,3.9,26.2,270.0,426.29,336.03
2018,8,1,17,45,574.0,61.5,3.85,25.45,220.0,358.58,281.4
2018,8,1,18,0,519.0,55.0,3.8,24.7,170.0,295.81,228.81
2018,8,1,18,15,436.0,46.0,3.7,24.0,125.0,225.33,169.05
2018,8,1,18,30,353.0,37.0,3.6,23.3,80.0,163.83,115.81
2018,8,1,18,45,228.0,25.0,3.45,22.6,48.0,95.3,50.56
2018,8,1,19,0,103.0,13.0,3.3,21.9,16.0,32.37,0.0
2018,8,1,19,15,51.5,6.5,3.25,21.5,8.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.2,21.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.15,20.7,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.1,20.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.05,20.05,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.95,19.55,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.85,19.1,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.75,18.7,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.7,18.35,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.6,17.65,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,2,5,15,83.0,9.0,2.2,15.85,12.5,8.58,0.0
2018,8,2,5,30,166.0,18.0,2.2,16.2,25.0,14.93,0.0
2018,8,2,5,45,294.5,28.5,2.2,16.55,62.0,22.78,12.83
2018,8,2,6,0,423.0,39.0,2.2,16.9,99.0,30.17,20.5
2018,8,2,6,15,502.0,46.0,2.2,17.65,146.0,34.05,24.28
2018,8,2,6,30,581.0,53.0,2.2,18.4,193.0,37.79,27.71
2018,8,2,6,45,634.0,57.5,2.25,19.15,244.5,39.35,29.04
2018,8,2,7,0,687.0,62.0,2.3,19.9,296.0,44.89,33.75
2018,8,2,7,15,723.5,65.5,2.3,20.75,348.5,86.55,44.18
2018,8,2,7,30,760.0,69.0,2.3,21.6,401.0,138.89,76.02
2018,8,2,7,45,787.5,71.5,2.3,22.45,453.0,193.11,117.93
2018,8,2,8,0,815.0,74.0,2.3,23.3,505.0,255.39,169.81
2018,8,2,8,15,835.0,76.0,2.35,24.05,554.5,312.34,218.76
2018,8,2,8,30,855.0,78.0,2.4,24.8,604.0,370.8,268.36
2018,8,2,8,45,871.0,80.0,2.45,25.55,650.5,428.89,316.47
2018,8,2,9,0,887.0,82.0,2.5,26.3,697.0,487.54,363.39
2018,8,2,9,15,893.5,86.0,2.65,26.8,737.0,543.36,407.27
2018,8,2,9,30,900.0,90.0,2.8,27.3,777.0,598.25,449.05
2018,8,2,9,45,902.5,95.0,2.9,27.75,811.0,650.41,487.5
2018,8,2,10,0,905.0,100.0,3.0,28.2,845.0,700.81,523.59
2018,8,2,10,15,912.5,100.5,3.1,28.5,874.5,748.65,556.43
2018,8,2,10,30,920.0,101.0,3.2,28.8,904.0,794.7,586.6
2018,8,2,10,45,925.0,102.0,3.3,29.15,926.5,837.25,613.99
2018,8,2,11,0,930.0,103.0,3.4,29.5,949.0,877.41,639.58
2018,8,2,11,15,933.5,103.0,3.45,29.75,964.0,912.74,661.79
2018,8,2,11,30,937.0,103.0,3.5,30.0,979.0,945.24,682.05
2018,8,2,11,45,939.0,103.0,3.55,30.3,986.5,973.37,699.28
2018,8,2,12,0,941.0,103.0,3.6,30.6,994.0,998.31,714.45
2018,8,2,12,15,939.0,105.0,3.65,30.7,993.0,1018.08,726.93
2018,8,2,12,30,937.0,107.0,3.7,30.8,992.0,1034.36,737.29
2018,8,2,12,45,933.0,108.5,3.8,30.9,983.0,1044.58,744.27
2018,8,2,13,0,929.0,110.0,3.9,31.0,974.0,1051.16,749.08
2018,8,2,13,15,927.0,108.5,3.95,30.9,958.0,1053.0,751.29
2018,8,2,13,30,925.0,107.0,4.0,30.8,942.0,1051.13,751.3
2018,8,2,13,45,920.5,106.0,4.1,30.65,919.0,1043.6,748.31
2018,8,2,14,0,916.0,105.0,4.2,30.5,896.0,1032.47,743.12
2018,8,2,14,15,910.0,103.0,4.2,30.3,865.5,1015.24,733.62
2018,8,2,14,30,904.0,101.0,4.2,30.1,835.0,994.6,721.99
2018,8,2,14,45,896.0,99.0,4.25,29.85,799.0,968.78,707.4
2018,8,2,15,0,888.0,97.0,4.3,29.6,763.0,939.9,690.76
2018,8,2,15,15,876.0,95.0,4.3,29.6,721.0,904.54,668.74
2018,8,2,15,30,864.0,93.0,4.3,29.6,679.0,866.73,644.95
2018,8,2,15,45,851.0,89.5,4.3,28.95,633.0,824.16,619.3
2018,8,2,16,0,838.0,86.0,4.3,28.3,587.0,779.66,591.88
2018,8,2,16,15,822.0,82.0,4.3,27.75,538.0,735.99,564.31
2018,8,2,16,30,806.0,78.0,4.3,27.2,489.0,685.42,531.19
2018,8,2,16,45,781.5,74.0,4.3,26.7,437.0,628.18,492.09
2018,8,2,17,0,757.0,70.0,4.3,26.2,385.0,571.13,450.22
2018,8,2,17,15,722.5,65.5,4.2,25.45,332.5,508.2,402.54
2018,8,2,17,30,688.0,61.0,4.1,24.7,280.0,447.11,354.45
2018,8,2,17,45,637.0,54.5,4.0,23.95,228.5,378.11,298.27
2018,8,2,18,0,586.0,48.0,3.9,23.2,177.0,315.55,245.09
2018,8,2,18,15,503.0,41.0,3.7,22.5,130.5,243.8,183.41
2018,8,2,18,30,420.0,34.0,3.5,21.8,84.0,180.99,127.95
2018,8,2,18,45,277.0,23.5,3.3,21.05,50.0,105.27,53.08
2018,8,2,19,0,134.0,13.0,3.1,20.3,16.0,38.22,0.0
2018,8,2,19,15,67.0,6.5,3.0,19.9,8.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.75,19.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,3,5,15,108.5,9.0,1.9,15.1,13.5,8.58,0.0
2018,8,3,5,30,217.0,18.0,2.0,15.6,27.0,17.16,0.0
2018,8,3,5,45,360.5,27.0,2.1,16.1,66.5,21.53,11.67
2018,8,3,6,0,504.0,36.0,2.2,16.6,106.0,27.66,18.33
2018,8,3,6,15,578.5,42.0,2.2,17.2,155.0,33.72,24.02
2018,8,3,6,30,653.0,48.0,2.2,17.8,204.0,37.16,27.21
2018,8,3,6,45,699.5,53.5,2.15,18.45,257.5,39.99,29.7
2018,8,3,7,0,746.0,59.0,2.1,19.1,311.0,42.7,31.96
2018,8,3,7,15,777.5,62.5,2.05,20.0,364.5,86.29,42.76
2018,8,3,7,30,809.0,66.0,2.0,20.9,418.0,141.32,76.17
2018,8,3,7,45,831.0,70.5,1.95,21.8,471.0,199.19,121.13
2018,8,3,8,0,853.0,75.0,1.9,22.7,524.0,264.48,175.61
2018,8,3,8,15,869.5,78.0,1.9,23.5,574.0,323.57,226.29
2018,8,3,8,30,886.0,81.0,1.9,24.3,624.0,383.76,277.1
2018,8,3,8,45,897.5,84.5,1.9,25.1,670.5,443.2,325.9
2018,8,3,9,0,909.0,88.0,1.9,25.9,717.0,502.68,372.88
2018,8,3,9,15,918.0,91.0,2.0,26.55,758.5,560.22,417.26
2018,8,3,9,30,927.0,94.0,2.1,27.2,800.0,617.01,459.55
2018,8,3,9,45,933.5,96.0,2.15,27.8,835.5,670.36,497.88
2018,8,3,10,0,940.0,98.0,2.2,28.4,871.0,722.22,533.94
2018,8,3,10,15,946.0,99.5,2.3,28.9,900.5,771.54,566.6
2018,8,3,10,30,952.0,101.0,2.4,29.4,930.0,818.87,596.55
2018,8,3,10,45,956.0,102.0,2.55,29.9,952.5,861.94,623.72
2018,8,3,11,0,960.0,103.0,2.7,30.4,975.0,902.45,649.02
2018,8,3,11,15,962.0,104.0,2.75,30.65,990.0,938.5,671.18
2018,8,3,11,30,964.0,105.0,2.8,30.9,1005.0,971.53,691.32
2018,8,3,11,45,964.5,105.5,2.9,31.2,1011.5,999.53,708.5
2018,8,3,12,0,965.0,106.0,3.0,31.5,1018.0,1024.18,723.6
2018,8,3,12,15,963.5,106.5,3.1,31.6,1016.5,1043.45,735.98
2018,8,3,12,30,962.0,107.0,3.2,31.7,1015.0,1059.11,746.23
2018,8,3,12,45,958.0,108.5,3.3,31.75,1005.5,1069.64,753.55
2018,8,3,13,0,954.0,110.0,3.4,31.8,996.0,1076.42,758.69
2018,8,3,13,15,949.0,110.0,3.5,31.7,978.5,1076.88,760.5
2018,8,3,13,30,944.0,110.0,3.6,31.6,961.0,1073.58,760.1
2018,8,3,13,45,936.5,109.5,3.65,31.5,935.5,1063.51,755.18
2018,8,3,14,0,929.0,109.0,3.7,31.4,910.0,1049.8,748.11
2018,8,3,14,15,919.5,109.0,3.8,31.2,878.0,1031.15,738.61
2018,8,3,14,30,910.0,109.0,3.9,31.0,846.0,1009.17,726.98
2018,8,3,14,45,897.0,108.5,3.95,30.8,807.5,980.15,710.43
2018,8,3,15,0,884.0,108.0,4.0,30.6,769.0,948.3,691.97
2018,8,3,15,15,871.5,105.5,4.0,30.6,726.0,912.08,669.65
2018,8,3,15,30,859.0,103.0,4.0,30.6,683.0,873.43,645.57
2018,8,3,15,45,837.5,101.5,4.0,30.05,634.5,832.57,621.16
2018,8,3,16,0,816.0,100.0,4.0,29.5,586.0,783.63,590.74
2018,8,3,16,15,786.0,99.0,4.0,29.05,533.5,727.71,554.6
2018,8,3,16,30,756.0,98.0,4.0,28.6,481.0,671.73,517.63
2018,8,3,16,45,721.0,93.5,3.95,28.15,427.0,611.54,475.23
2018,8,3,17,0,686.0,89.0,3.9,27.7,373.0,550.0,430.12
2018,8,3,17,15,641.0,83.5,3.75,26.9,320.0,483.17,379.85
2018,8,3,17,30,596.0,78.0,3.6,26.1,267.0,419.39,330.15
2018,8,3,17,45,532.5,70.0,3.4,25.35,215.5,347.48,272.26
2018,8,3,18,0,469.0,62.0,3.2,24.6,164.0,281.43,217.28
2018,8,3,18,15,384.0,50.5,3.05,23.8,119.0,210.23,157.39
2018,8,3,18,30,299.0,39.0,2.9,23.0,74.0,148.36,104.28
2018,8,3,18,45,187.5,25.0,2.75,22.2,43.5,83.26,38.38
2018,8,3,19,0,76.0,11.0,2.6,21.4,13.0,25.04,0.0
2018,8,3,19,15,38.0,5.5,2.6,21.0,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.6,20.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.55,20.2,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.4,19.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.2,19.05,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.95,18.65,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,8,4,5,15,70.5,8.0,1.3,17.8,11.0,7.63,0.0
2018,8,4,5,30,141.0,16.0,1.4,18.4,22.0,15.25,0.0
2018,8,4,5,45,259.0,29.0,1.5,19.05,57.5,23.51,12.86
2018,8,4,6,0,377.0,42.0,1.6,19.7,93.0,33.2,22.75
2018,8,4,6,15,452.0,51.5,1.6,20.3,139.5,39.07,28.31
2018,8,4,6,30,527.0,61.0,1.6,20.9,186.0,44.65,33.35
2018,8,4,6,45,578.0,69.0,1.65,21.5,237.0,48.61,36.79
2018,8,4,7,0,629.0,77.0,1.7,22.1,288.0,52.32,39.86
2018,8,4,7,15,665.5,83.0,1.85,22.9,340.5,91.72,50.25
2018,8,4,7,30,702.0,89.0,2.0,23.7,393.0,143.14,81.29
2018,8,4,7,45,728.0,94.5,2.15,24.55,444.5,196.7,122.08
2018,8,4,8,0,754.0,100.0,2.3,25.4,496.0,257.18,171.71
2018,8,4,8,15,774.0,105.0,2.45,26.05,545.5,313.78,219.59
2018,8,4,8,30,794.0,110.0,2.6,26.7,595.0,372.11,268.41
2018,8,4,8,45,809.0,113.5,2.75,27.4,640.5,428.55,314.76
2018,8,4,9,0,824.0,117.0,2.9,28.1,686.0,485.62,360.2
2018,8,4,9,15,844.0,116.0,3.05,28.65,729.0,541.59,403.69
2018,8,4,9,30,864.0,115.0,3.2,29.2,772.0,599.69,447.38
2018,8,4,9,45,883.0,111.5,3.35,29.75,810.0,652.94,486.54
2018,8,4,10,0,902.0,108.0,3.5,30.3,848.0,705.91,524.48
2018,8,4,10,15,911.0,108.0,3.6,30.55,878.0,754.4,557.99
2018,8,4,10,30,920.0,108.0,3.7,30.8,908.0,801.22,588.66
2018,8,4,10,45,927.5,107.0,3.8,31.1,931.0,844.02,616.23
2018,8,4,11,0,935.0,106.0,3.9,31.4,954.0,884.57,642.09
2018,8,4,11,15,939.0,105.5,4.0,31.5,969.0,920.12,665.03
2018,8,4,11,30,943.0,105.0,4.1,31.6,984.0,952.82,686.07
2018,8,4,11,45,946.5,104.0,4.2,31.7,991.5,981.58,704.54
2018,8,4,12,0,950.0,103.0,4.3,31.8,999.0,1007.16,720.99
2018,8,4,12,15,948.5,103.5,4.4,31.75,997.5,1026.11,733.69
2018,8,4,12,30,947.0,104.0,4.5,31.7,996.0,1041.51,744.25
2018,8,4,12,45,944.5,104.0,4.65,31.65,987.0,1051.77,751.93
2018,8,4,13,0,942.0,104.0,4.8,31.6,978.0,1058.34,757.65
2018,8,4,13,15,940.5,102.0,4.85,31.45,961.5,1060.09,760.12
2018,8,4,13,30,939.0,100.0,4.9,31.3,945.0,1058.08,760.31
2018,8,4,13,45,937.0,97.0,5.0,31.15,921.5,1050.73,757.63
2018,8,4,14,0,935.0,94.0,5.1,31.0,898.0,1039.63,752.61
2018,8,4,14,15,930.0,92.0,5.15,30.75,868.0,1022.97,743.95
2018,8,4,14,30,925.0,90.0,5.2,30.5,838.0,1002.8,733.02
2018,8,4,14,45,918.0,88.0,5.25,30.25,801.5,977.33,718.57
2018,8,4,15,0,911.0,86.0,5.3,30.0,765.0,948.69,701.94
2018,8,4,15,15,899.5,84.0,5.3,30.0,722.5,912.98,679.4
2018,8,4,15,30,888.0,82.0,5.3,30.0,680.0,874.72,654.99
2018,8,4,15,45,874.0,79.5,5.25,29.2,633.5,831.46,628.72
2018,8,4,16,0,860.0,77.0,5.2,28.4,587.0,786.29,600.68
2018,8,4,16,15,840.5,75.0,5.1,27.9,537.0,735.88,567.42
2018,8,4,16,30,821.0,73.0,5.0,27.4,487.0,689.52,536.58
2018,8,4,16,45,793.5,70.0,4.9,26.85,434.5,630.68,495.9
2018,8,4,17,0,766.0,67.0,4.8,26.3,382.0,572.29,452.47
2018,8,4,17,15,729.0,63.0,4.6,25.65,329.0,508.0,402.98
2018,8,4,17,30,692.0,59.0,4.4,25.0,276.0,445.8,353.38
2018,8,4,17,45,636.0,53.5,4.25,24.35,224.0,375.34,295.67
2018,8,4,18,0,580.0,48.0,4.1,23.7,172.0,311.98,241.61
2018,8,4,18,15,493.0,41.0,3.8,23.05,126.0,239.22,179.06
2018,8,4,18,30,406.0,34.0,3.5,22.4,80.0,175.82,122.97
2018,8,4,18,45,262.0,23.0,3.2,21.7,47.0,99.16,41.33
2018,8,4,19,0,118.0,12.0,2.9,21.0,14.0,33.89,0.0
2018,8,4,19,15,59.0,6.0,2.8,20.6,7.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.6,19.8,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.5,19.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.45,19.1,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.25,17.55,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.15,17.15,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,5,5,15,100.5,9.0,1.8,15.2,12.5,0.0,0.0
2018,8,5,5,30,201.0,18.0,1.9,15.7,25.0,17.16,0.0
2018,8,5,5,45,347.5,26.5,2.0,16.2,63.0,21.28,11.05
2018,8,5,6,0,494.0,35.0,2.1,16.7,101.0,26.96,17.65
2018,8,5,6,15,573.5,41.0,2.15,17.4,150.5,32.98,23.32
2018,8,5,6,30,653.0,47.0,2.2,18.1,200.0,36.45,26.54
2018,8,5,6,45,702.5,51.0,2.2,18.75,253.0,38.05,27.95
2018,8,5,7,0,752.0,55.0,2.2,19.4,306.0,39.64,29.24
2018,8,5,7,15,785.0,58.5,2.25,20.15,360.0,81.93,39.53
2018,8,5,7,30,818.0,62.0,2.3,20.9,414.0,143.17,77.5
2018,8,5,7,45,842.0,65.0,2.4,21.65,467.5,200.58,121.94
2018,8,5,8,0,866.0,68.0,2.5,22.4,521.0,260.41,172.48
2018,8,5,8,15,884.0,70.0,2.55,23.1,571.5,319.87,224.07
2018,8,5,8,30,902.0,72.0,2.6,23.8,622.0,380.57,276.07
2018,8,5,8,45,915.5,73.5,2.65,24.5,668.5,440.0,325.82
2018,8,5,9,0,929.0,75.0,2.7,25.2,715.0,499.63,374.03
2018,8,5,9,15,934.0,79.5,2.85,25.8,756.0,557.54,419.65
2018,8,5,9,30,939.0,84.0,3.0,26.4,797.0,614.3,462.85
2018,8,5,9,45,940.5,89.5,3.1,27.0,832.0,668.4,502.56
2018,8,5,10,0,942.0,95.0,3.2,27.6,867.0,720.56,539.66
2018,8,5,10,15,949.0,96.0,3.3,27.9,897.0,770.3,573.56
2018,8,5,10,30,956.0,97.0,3.4,28.2,927.0,818.11,604.87
2018,8,5,10,45,961.5,97.0,3.5,28.5,950.0,861.63,632.99
2018,8,5,11,0,967.0,97.0,3.6,28.8,973.0,902.67,659.24
2018,8,5,11,15,970.0,97.5,3.7,28.95,988.0,939.35,682.86
2018,8,5,11,30,973.0,98.0,3.8,29.1,1003.0,973.03,704.46
2018,8,5,11,45,974.5,98.5,3.9,29.25,1010.5,1002.17,723.09
2018,8,5,12,0,976.0,99.0,4.0,29.4,1018.0,1027.96,739.59
2018,8,5,12,15,978.5,97.5,4.1,29.45,1018.0,1049.24,753.55
2018,8,5,12,30,981.0,96.0,4.2,29.5,1018.0,1066.93,765.32
2018,8,5,12,45,982.5,93.5,4.25,29.5,1010.0,1078.9,773.39
2018,8,5,13,0,984.0,91.0,4.3,29.5,1002.0,1087.04,779.17
2018,8,5,13,15,981.5,90.5,4.35,29.45,985.5,1089.37,781.56
2018,8,5,13,30,979.0,90.0,4.4,29.4,969.0,1087.81,781.63
2018,8,5,13,45,974.5,89.5,4.4,29.4,945.0,1080.35,777.6
2018,8,5,14,0,970.0,89.0,4.4,29.4,921.0,1069.08,771.29
2018,8,5,14,15,963.5,88.0,4.4,29.25,890.0,1051.55,761.52
2018,8,5,14,30,957.0,87.0,4.4,29.1,859.0,1030.44,749.52
2018,8,5,14,45,948.0,86.0,4.4,29.0,821.0,1003.51,733.6
2018,8,5,15,0,939.0,85.0,4.4,28.9,783.0,973.39,715.59
2018,8,5,15,15,928.0,83.0,4.4,28.9,740.0,937.34,693.26
2018,8,5,15,30,917.0,81.0,4.4,28.9,697.0,898.6,669.01
2018,8,5,15,45,902.0,79.0,4.4,28.4,649.0,854.05,641.85
2018,8,5,16,0,887.0,77.0,4.4,27.9,601.0,807.59,612.95
2018,8,5,16,15,867.0,75.0,4.35,27.5,549.5,755.68,579.24
2018,8,5,16,30,847.0,73.0,4.3,27.1,498.0,702.86,544.25
2018,8,5,16,45,819.5,69.5,4.25,26.7,444.0,647.15,506.38
2018,8,5,17,0,792.0,66.0,4.2,26.3,390.0,586.89,461.92
2018,8,5,17,15,754.0,62.0,3.95,25.65,335.5,520.71,411.39
2018,8,5,17,30,716.0,58.0,3.7,25.0,281.0,456.67,360.69
2018,8,5,17,45,658.5,53.0,3.45,24.35,228.0,384.78,301.97
2018,8,5,18,0,601.0,48.0,3.2,23.7,175.0,320.19,246.96
2018,8,5,18,15,509.0,40.5,2.95,22.85,127.0,243.91,181.95
2018,8,5,18,30,417.0,33.0,2.7,22.0,79.0,177.65,123.54
2018,8,5,18,45,259.0,21.5,2.4,21.2,45.5,96.05,34.06
2018,8,5,19,0,101.0,10.0,2.1,20.4,12.0,28.62,0.0
2018,8,5,19,15,50.5,5.0,2.1,20.0,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.05,19.25,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.95,18.05,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,6,5,15,34.5,7.0,1.5,15.65,8.0,0.0,0.0
2018,8,6,5,30,69.0,14.0,1.6,16.3,16.0,13.34,0.0
2018,8,6,5,45,148.0,30.5,1.75,16.95,46.5,23.97,12.81
2018,8,6,6,0,227.0,47.0,1.9,17.6,77.0,36.3,25.54
2018,8,6,6,15,285.0,64.5,1.9,18.2,119.5,48.84,37.02
2018,8,6,6,30,343.0,82.0,1.9,18.8,162.0,60.8,47.73
2018,8,6,6,45,379.0,100.0,1.9,19.4,209.0,72.49,57.92
2018,8,6,7,0,415.0,118.0,1.9,20.0,256.0,83.56,67.29
2018,8,6,7,15,444.5,134.5,2.05,20.8,305.0,119.63,80.42
2018,8,6,7,30,474.0,151.0,2.2,21.6,354.0,166.13,110.15
2018,8,6,7,45,491.5,167.0,2.3,22.4,401.0,213.91,146.44
2018,8,6,8,0,509.0,183.0,2.4,23.2,448.0,263.82,186.67
2018,8,6,8,15,526.5,196.5,2.55,24.0,494.5,313.71,227.49
2018,8,6,8,30,544.0,210.0,2.7,24.8,541.0,365.38,269.33
2018,8,6,8,45,553.5,224.0,2.9,25.55,583.0,415.85,309.66
2018,8,6,9,0,563.0,238.0,3.1,26.3,625.0,466.87,349.34
2018,8,6,9,15,605.0,233.5,3.25,27.0,672.0,519.12,389.03
2018,8,6,9,30,647.0,229.0,3.4,27.7,719.0,574.77,430.36
2018,8,6,9,45,693.5,216.0,3.55,28.35,763.5,628.07,469.43
2018,8,6,10,0,740.0,203.0,3.7,29.0,808.0,684.15,509.68
2018,8,6,10,15,743.5,210.0,3.75,29.4,836.0,730.22,541.57
2018,8,6,10,30,747.0,217.0,3.8,29.8,864.0,774.77,571.73
2018,8,6,10,45,746.0,224.0,3.9,30.15,884.0,814.05,598.01
2018,8,6,11,0,745.0,231.0,4.0,30.5,904.0,851.14,622.41
2018,8,6,11,15,744.5,235.0,4.05,30.7,917.0,883.51,643.52
2018,8,6,11,30,744.0,239.0,4.1,30.9,930.0,913.44,662.5
2018,8,6,11,45,739.5,244.0,4.15,31.1,935.0,938.09,677.98
2018,8,6,12,0,735.0,249.0,4.2,31.3,940.0,959.88,691.63
2018,8,6,12,15,753.5,236.5,4.3,31.4,944.5,983.62,707.15
2018,8,6,12,30,772.0,224.0,4.4,31.5,949.0,1004.65,720.95
2018,8,6,12,45,794.0,208.5,4.45,31.55,948.0,1016.61,728.87
2018,8,6,13,0,816.0,193.0,4.5,31.6,947.0,1032.32,739.37
2018,8,6,13,15,811.5,191.5,4.55,31.55,930.0,1032.05,739.96
2018,8,6,13,30,807.0,190.0,4.6,31.5,913.0,1028.36,738.59
2018,8,6,13,45,800.5,187.5,4.65,31.45,889.0,1018.25,733.2
2018,8,6,14,0,794.0,185.0,4.7,31.4,865.0,1004.84,725.78
2018,8,6,14,15,787.0,181.0,4.75,31.25,834.5,986.17,715.49
2018,8,6,14,30,780.0,177.0,4.8,31.1,804.0,970.44,707.2
2018,8,6,14,45,771.0,172.0,4.8,30.95,768.0,942.65,690.54
2018,8,6,15,0,762.0,167.0,4.8,30.8,732.0,912.14,672.07
2018,8,6,15,15,746.0,162.5,4.8,30.8,689.0,873.34,647.49
2018,8,6,15,30,730.0,158.0,4.8,30.8,646.0,832.6,621.44
2018,8,6,15,45,717.0,149.5,4.7,30.2,600.5,788.29,593.58
2018,8,6,16,0,704.0,141.0,4.6,29.6,555.0,742.36,564.2
2018,8,6,16,15,691.0,131.0,4.5,29.2,507.5,693.4,531.78
2018,8,6,16,30,678.0,121.0,4.4,28.8,460.0,643.32,497.1
2018,8,6,16,45,655.5,111.5,4.3,28.4,409.5,586.53,456.44
2018,8,6,17,0,633.0,102.0,4.2,28.0,359.0,530.03,414.81
2018,8,6,17,15,597.5,92.5,3.8,27.25,307.5,466.61,366.56
2018,8,6,17,30,562.0,83.0,3.4,26.5,256.0,405.43,318.45
2018,8,6,17,45,512.0,72.0,3.0,25.7,206.5,338.4,264.19
2018,8,6,18,0,462.0,61.0,2.6,24.9,157.0,275.92,211.84
2018,8,6,18,15,378.5,49.0,2.4,24.1,113.0,205.33,152.45
2018,8,6,18,30,295.0,37.0,2.2,23.3,69.0,143.99,99.29
2018,8,6,18,45,180.0,23.0,2.0,22.5,39.5,77.15,20.51
2018,8,6,19,0,65.0,9.0,1.8,21.7,10.0,20.78,0.0
2018,8,6,19,15,32.5,4.5,1.75,21.35,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.55,19.45,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,7,5,15,28.5,5.5,1.3,16.65,6.5,0.0,0.0
2018,8,7,5,30,57.0,11.0,1.4,17.2,13.0,10.48,0.0
2018,8,7,5,45,137.5,28.5,1.45,17.75,43.5,22.37,11.2
2018,8,7,6,0,218.0,46.0,1.5,18.3,74.0,35.54,24.78
2018,8,7,6,15,285.0,63.0,1.55,18.85,117.5,47.73,35.94
2018,8,7,6,30,352.0,80.0,1.6,19.4,161.0,59.35,46.34
2018,8,7,6,45,404.5,94.5,1.7,19.9,210.5,68.48,54.32
2018,8,7,7,0,457.0,109.0,1.8,20.4,260.0,77.14,61.65
2018,8,7,7,15,498.5,121.0,1.85,21.15,311.5,111.76,72.53
2018,8,7,7,30,540.0,133.0,1.9,21.9,363.0,159.16,101.69
2018,8,7,7,45,572.0,142.0,1.95,22.7,414.0,207.64,137.89
2018,8,7,8,0,604.0,151.0,2.0,23.5,465.0,260.16,180.09
2018,8,7,8,15,630.0,158.5,2.05,24.15,514.5,312.57,223.38
2018,8,7,8,30,656.0,166.0,2.1,24.8,564.0,367.66,268.46
2018,8,7,8,45,677.0,172.0,2.15,25.5,610.0,421.87,311.98
2018,8,7,9,0,698.0,178.0,2.2,26.2,656.0,477.66,355.44
2018,8,7,9,15,723.5,178.0,2.3,26.85,700.0,531.8,396.7
2018,8,7,9,30,749.0,178.0,2.4,27.5,744.0,587.36,437.81
2018,8,7,9,45,773.5,175.0,2.45,28.15,783.5,640.66,476.05
2018,8,7,10,0,798.0,172.0,2.5,28.8,823.0,695.19,514.06
2018,8,7,10,15,805.5,175.5,2.6,29.1,852.5,742.59,546.99
2018,8,7,10,30,813.0,179.0,2.7,29.4,882.0,788.56,578.32
2018,8,7,10,45,817.5,181.5,2.8,29.75,904.0,829.59,604.85
2018,8,7,11,0,822.0,184.0,2.9,30.1,926.0,868.54,629.49
2018,8,7,11,15,825.0,185.5,3.0,30.2,940.5,902.99,651.7
2018,8,7,11,30,828.0,187.0,3.1,30.3,955.0,934.92,672.23
2018,8,7,11,45,828.5,188.5,3.2,30.45,961.5,961.88,689.42
2018,8,7,12,0,829.0,190.0,3.3,30.6,968.0,985.91,704.78
2018,8,7,12,15,835.5,185.5,3.35,30.6,969.0,1006.79,718.26
2018,8,7,12,30,842.0,181.0,3.4,30.6,970.0,1024.59,729.88
2018,8,7,12,45,849.0,175.0,3.5,30.65,964.0,1038.13,739.14
2018,8,7,13,0,856.0,169.0,3.6,30.7,958.0,1048.25,746.38
2018,8,7,13,15,852.0,167.5,3.7,30.6,941.5,1048.44,747.9
2018,8,7,13,30,848.0,166.0,3.8,30.5,925.0,1045.07,747.35
2018,8,7,13,45,841.5,164.5,3.85,30.4,900.5,1035.68,742.73
2018,8,7,14,0,835.0,163.0,3.9,30.3,876.0,1022.86,736.05
2018,8,7,14,15,825.5,160.5,3.95,30.15,844.5,1002.69,724.84
2018,8,7,14,30,816.0,158.0,4.0,30.0,813.0,979.38,711.65
2018,8,7,14,45,803.0,156.0,4.0,29.8,775.5,950.31,694.49
2018,8,7,15,0,790.0,154.0,4.0,29.6,738.0,918.58,675.54
2018,8,7,15,15,775.0,149.5,4.0,29.6,695.0,884.8,654.57
2018,8,7,15,30,760.0,145.0,4.0,29.6,652.0,844.04,628.73
2018,8,7,15,45,738.0,141.0,4.0,29.0,604.0,796.16,599.19
2018,8,7,16,0,716.0,137.0,4.0,28.4,556.0,747.23,568.38
2018,8,7,16,15,688.0,132.0,3.95,28.0,505.5,691.87,531.58
2018,8,7,16,30,660.0,127.0,3.9,27.6,455.0,636.59,492.98
2018,8,7,16,45,624.5,119.5,3.85,27.15,402.0,573.94,447.99
2018,8,7,17,0,589.0,112.0,3.8,26.7,349.0,512.78,402.78
2018,8,7,17,15,544.0,102.5,3.55,25.95,297.0,445.9,351.86
2018,8,7,17,30,499.0,93.0,3.3,25.2,245.0,379.54,299.74
2018,8,7,17,45,438.5,80.5,3.05,24.45,195.0,310.03,243.45
2018,8,7,18,0,378.0,68.0,2.8,23.7,145.0,246.53,190.39
2018,8,7,18,15,298.5,52.0,2.6,22.95,102.0,178.56,133.17
2018,8,7,18,30,219.0,36.0,2.4,22.2,59.0,119.66,82.28
2018,8,7,18,45,129.5,21.5,2.2,21.4,33.0,62.44,9.28
2018,8,7,19,0,40.0,7.0,2.0,20.6,7.0,14.13,0.0
2018,8,7,19,15,20.0,3.5,1.95,20.25,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.85,19.55,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.75,18.95,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.7,18.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,8,5,15,42.5,6.0,0.8,17.0,7.5,0.0,0.0
2018,8,8,5,30,85.0,12.0,0.8,17.5,15.0,11.44,0.0
2018,8,8,5,45,194.0,27.0,0.8,18.0,48.0,21.23,9.97
2018,8,8,6,0,303.0,42.0,0.8,18.5,81.0,32.48,22.12
2018,8,8,6,15,381.5,55.0,0.8,19.15,127.0,42.81,31.64
2018,8,8,6,30,460.0,68.0,0.8,19.8,173.0,51.36,39.33
2018,8,8,6,45,515.5,77.5,0.85,20.45,223.5,56.26,43.6
2018,8,8,7,0,571.0,87.0,0.9,21.1,274.0,60.86,47.44
2018,8,8,7,15,610.0,95.0,1.05,22.05,326.5,96.3,56.72
2018,8,8,7,30,649.0,103.0,1.2,23.0,379.0,146.45,86.49
2018,8,8,7,45,677.5,110.5,1.35,24.0,431.0,199.17,125.96
2018,8,8,8,0,706.0,118.0,1.5,25.0,483.0,255.19,171.31
2018,8,8,8,15,728.0,123.0,1.7,25.7,532.0,310.28,217.43
2018,8,8,8,30,750.0,128.0,1.9,26.4,581.0,367.41,264.79
2018,8,8,8,45,766.0,133.0,2.05,27.15,627.0,423.87,310.61
2018,8,8,9,0,782.0,138.0,2.2,27.9,673.0,484.07,357.7
2018,8,8,9,15,793.0,143.0,2.25,28.35,713.5,538.88,399.66
2018,8,8,9,30,804.0,148.0,2.3,28.8,754.0,593.48,440.11
2018,8,8,9,45,810.5,153.0,2.35,29.2,788.5,644.84,477.13
2018,8,8,10,0,817.0,158.0,2.4,29.6,823.0,695.07,512.3
2018,8,8,10,15,826.5,159.5,2.45,29.9,853.0,742.86,545.21
2018,8,8,10,30,836.0,161.0,2.5,30.2,883.0,789.3,576.15
2018,8,8,10,45,844.0,161.5,2.5,30.45,906.0,832.03,602.87
2018,8,8,11,0,852.0,162.0,2.5,30.7,929.0,872.83,628.04
2018,8,8,11,15,857.5,161.5,2.5,30.8,944.5,908.36,649.95
2018,8,8,11,30,863.0,161.0,2.5,30.9,960.0,941.37,670.14
2018,8,8,11,45,866.5,160.5,2.5,31.05,967.5,969.84,687.23
2018,8,8,12,0,870.0,160.0,2.5,31.2,975.0,995.35,702.46
2018,8,8,12,15,875.0,156.0,2.45,31.25,975.0,1007.31,709.04
2018,8,8,12,30,880.0,152.0,2.4,31.3,975.0,1024.06,718.78
2018,8,8,12,45,885.0,147.0,2.4,31.4,968.0,1036.51,726.23
2018,8,8,13,0,890.0,142.0,2.4,31.5,961.0,1045.49,731.68
2018,8,8,13,15,887.5,140.0,2.4,31.45,944.5,1046.38,732.75
2018,8,8,13,30,885.0,138.0,2.4,31.4,928.0,1043.68,731.8
2018,8,8,13,45,881.5,135.5,2.4,31.4,904.5,1035.88,727.72
2018,8,8,14,0,878.0,133.0,2.4,31.4,881.0,1024.54,721.6
2018,8,8,14,15,871.5,130.0,2.4,31.25,850.0,1006.24,711.7
2018,8,8,14,30,865.0,127.0,2.4,31.1,819.0,984.63,699.82
2018,8,8,14,45,856.5,123.5,2.45,31.0,782.0,965.57,689.95
2018,8,8,15,0,848.0,120.0,2.5,30.9,745.0,935.07,672.7
2018,8,8,15,15,834.0,117.0,2.5,30.9,702.0,897.38,650.05
2018,8,8,15,30,820.0,114.0,2.5,30.9,659.0,857.4,625.76
2018,8,8,15,45,804.0,110.0,2.55,30.35,612.0,812.59,599.64
2018,8,8,16,0,788.0,106.0,2.6,29.8,565.0,766.14,571.87
2018,8,8,16,15,767.5,100.5,2.65,29.35,514.5,713.22,538.71
2018,8,8,16,30,747.0,95.0,2.7,28.9,464.0,659.59,504.24
2018,8,8,16,45,717.5,90.0,2.7,28.45,412.0,602.77,464.91
2018,8,8,17,0,688.0,85.0,2.7,28.0,360.0,544.12,422.59
2018,8,8,17,15,646.0,78.5,2.65,27.1,307.0,477.72,373.39
2018,8,8,17,30,604.0,72.0,2.6,26.2,254.0,414.14,324.33
2018,8,8,17,45,543.0,63.5,2.5,25.35,203.0,342.59,266.97
2018,8,8,18,0,482.0,55.0,2.4,24.5,152.0,276.77,212.12
2018,8,8,18,15,390.0,44.5,2.3,23.65,108.0,203.89,150.82
2018,8,8,18,30,298.0,34.0,2.2,22.8,64.0,141.24,95.93
2018,8,8,18,45,178.0,21.0,2.1,21.95,36.0,72.96,1.31
2018,8,8,19,0,58.0,8.0,2.0,21.1,8.0,18.36,0.0
2018,8,8,19,15,29.0,4.0,1.9,20.7,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.7,19.95,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.15,18.7,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.85,17.85,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.75,17.95,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,8,9,5,15,53.0,6.5,0.65,18.65,8.0,0.0,0.0
2018,8,9,5,30,106.0,13.0,0.7,19.1,16.0,12.39,0.0
2018,8,9,5,45,232.0,26.0,0.75,19.55,50.0,21.24,9.44
2018,8,9,6,0,358.0,39.0,0.8,20.0,84.0,31.05,20.71
2018,8,9,6,15,442.5,49.0,0.85,20.65,131.0,37.48,26.81
2018,8,9,6,30,527.0,59.0,0.9,21.3,178.0,43.58,32.34
2018,8,9,6,45,584.5,66.0,0.95,21.95,230.0,46.77,35.13
2018,8,9,7,0,642.0,73.0,1.0,22.6,282.0,49.81,37.63
2018,8,9,7,15,683.0,78.0,1.05,23.5,335.5,85.61,45.95
2018,8,9,7,30,724.0,83.0,1.1,24.4,389.0,137.92,76.17
2018,8,9,7,45,754.5,87.0,1.15,25.35,442.5,196.52,119.97
2018,8,9,8,0,785.0,91.0,1.2,26.3,496.0,254.16,166.63
2018,8,9,8,15,807.5,94.5,1.3,27.1,547.0,312.24,215.07
2018,8,9,8,30,830.0,98.0,1.4,27.9,598.0,372.28,264.5
2018,8,9,8,45,848.0,100.0,1.5,28.75,645.0,430.88,311.64
2018,8,9,9,0,866.0,102.0,1.6,29.6,692.0,493.26,359.86
2018,8,9,9,15,866.0,110.0,1.7,30.05,730.5,548.74,402.15
2018,8,9,9,30,866.0,118.0,1.8,30.5,769.0,602.66,441.89
2018,8,9,9,45,859.0,129.5,1.85,31.0,801.0,653.26,477.59
2018,8,9,10,0,852.0,141.0,1.9,31.5,833.0,702.74,511.29
2018,8,9,10,15,860.5,142.0,1.95,31.8,862.5,750.83,543.86
2018,8,9,10,30,869.0,143.0,2.0,32.1,892.0,794.97,572.02
2018,8,9,10,45,876.0,143.5,2.1,32.4,915.0,837.25,598.56
2018,8,9,11,0,883.0,144.0,2.2,32.7,938.0,877.39,623.54
2018,8,9,11,15,887.0,144.5,2.25,32.85,953.0,912.63,645.19
2018,8,9,11,30,891.0,145.0,2.3,33.0,968.0,945.19,665.1
