Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,4,15,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,8,5,45,147.5,10.0,1.65,16.7,17.5,9.53,0.0
2018,9,8,6,0,295.0,20.0,1.7,17.1,35.0,16.71,0.0
2018,9,8,6,15,439.5,27.0,1.85,17.75,79.0,23.02,13.41
2018,9,8,6,30,584.0,34.0,2.0,18.4,123.0,27.76,18.4
2018,9,8,6,45,654.5,38.0,2.1,19.05,175.0,29.61,20.32
2018,9,8,7,0,725.0,42.0,2.2,19.7,227.0,31.56,22.12
2018,9,8,7,15,768.0,45.5,2.25,20.5,281.5,57.92,29.18
2018,9,8,7,30,811.0,49.0,2.3,21.3,336.0,114.68,57.13
2018,9,8,7,45,840.0,51.5,2.3,22.1,390.0,173.43,100.07
2018,9,8,8,0,869.0,54.0,2.3,22.9,444.0,235.16,151.39
2018,9,8,8,15,889.0,56.0,2.4,23.7,495.0,296.72,204.89
2018,9,8,8,30,909.0,58.0,2.5,24.5,546.0,359.67,259.18
2018,9,8,8,45,924.0,59.5,2.55,25.25,593.0,421.3,311.2
2018,9,8,9,0,939.0,61.0,2.6,26.0,640.0,483.17,361.58
2018,9,8,9,15,943.5,66.0,2.7,26.65,681.0,543.03,408.85
2018,9,8,9,30,948.0,71.0,2.8,27.3,722.0,601.5,453.34
2018,9,8,9,45,948.0,77.5,2.9,27.9,756.5,657.06,494.22
2018,9,8,10,0,948.0,84.0,3.0,28.5,791.0,710.32,532.15
2018,9,8,10,15,954.5,84.5,3.05,28.95,819.5,759.8,565.31
2018,9,8,10,30,961.0,85.0,3.1,29.4,848.0,807.08,595.6
2018,9,8,10,45,965.5,86.0,3.2,29.85,869.5,850.88,623.45
2018,9,8,11,0,970.0,87.0,3.3,30.3,891.0,891.91,649.23
2018,9,8,11,15,972.5,87.5,3.35,30.45,904.0,927.75,671.92
2018,9,8,11,30,975.0,88.0,3.4,30.6,917.0,960.33,692.43
2018,9,8,11,45,976.0,87.5,3.5,30.75,921.5,987.08,709.5
2018,9,8,12,0,977.0,87.0,3.6,30.9,926.0,1010.18,724.31
2018,9,8,12,15,976.5,86.5,3.7,30.9,922.5,1028.12,736.35
2018,9,8,12,30,976.0,86.0,3.8,30.9,919.0,1042.17,746.07
2018,9,8,12,45,975.5,84.0,3.9,30.9,907.5,1050.64,752.39
2018,9,8,13,0,975.0,82.0,4.0,30.9,896.0,1055.09,756.31
2018,9,8,13,15,970.5,81.5,4.1,30.75,876.0,1053.24,756.83
2018,9,8,13,30,966.0,81.0,4.2,30.6,856.0,1047.4,754.96
2018,9,8,13,45,960.0,79.5,4.3,30.45,828.0,1035.01,748.98
2018,9,8,14,0,954.0,78.0,4.4,30.3,800.0,1018.77,740.61
2018,9,8,14,15,946.0,76.5,4.45,30.05,765.5,996.88,728.62
2018,9,8,14,30,938.0,75.0,4.5,29.8,731.0,971.47,714.32
2018,9,8,14,45,927.0,73.0,4.5,29.55,690.5,939.36,695.26
2018,9,8,15,0,916.0,71.0,4.5,29.3,650.0,904.21,674.06
2018,9,8,15,15,901.0,69.0,4.5,29.3,604.0,862.83,647.76
2018,9,8,15,30,886.0,67.0,4.5,29.3,558.0,819.16,619.63
2018,9,8,15,45,865.5,65.0,4.55,28.6,508.0,769.15,588.46
2018,9,8,16,0,845.0,63.0,4.6,27.9,458.0,717.88,555.81
2018,9,8,16,15,817.0,59.5,4.55,27.35,404.5,658.51,515.52
2018,9,8,16,30,789.0,56.0,4.5,26.8,351.0,604.31,477.76
2018,9,8,16,45,747.5,52.5,4.45,26.3,297.0,536.84,426.41
2018,9,8,17,0,706.0,49.0,4.4,25.8,243.0,471.53,374.61
2018,9,8,17,15,641.0,43.5,4.2,24.95,190.5,394.39,311.58
2018,9,8,17,30,576.0,38.0,4.0,24.1,138.0,322.82,250.38
2018,9,8,17,45,462.5,31.0,3.75,23.3,93.0,236.21,175.38
2018,9,8,18,0,349.0,24.0,3.5,22.5,48.0,161.58,87.15
2018,9,8,18,15,187.5,13.5,3.45,21.9,25.0,66.09,0.0
2018,9,8,18,30,26.0,3.0,3.4,21.3,2.0,0.0,0.0
2018,9,8,18,45,13.0,1.5,3.4,20.75,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.4,20.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.35,19.85,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.3,19.15,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.15,17.9,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.1,17.35,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.05,16.9,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,9,5,45,123.0,10.0,2.65,14.4,16.0,9.53,0.0
2018,9,9,6,0,246.0,20.0,2.8,14.7,32.0,16.83,0.0
2018,9,9,6,15,400.5,28.5,2.8,15.2,76.0,22.58,13.09
2018,9,9,6,30,555.0,37.0,2.8,15.7,120.0,30.76,21.22
2018,9,9,6,45,631.0,43.0,2.8,16.2,173.5,34.2,24.62
2018,9,9,7,0,707.0,49.0,2.8,16.7,227.0,37.61,27.78
2018,9,9,7,15,753.5,53.0,2.7,17.35,282.5,58.84,30.83
2018,9,9,7,30,800.0,57.0,2.6,18.0,338.0,115.6,59.19
2018,9,9,7,45,831.0,60.0,2.45,18.7,392.5,178.92,106.33
2018,9,9,8,0,862.0,63.0,2.3,19.4,447.0,241.19,158.51
2018,9,9,8,15,884.0,65.0,2.2,20.15,499.0,303.08,212.61
2018,9,9,8,30,906.0,67.0,2.1,20.9,551.0,366.57,267.53
2018,9,9,8,45,922.0,69.0,2.0,21.65,599.0,429.03,320.2
2018,9,9,9,0,938.0,71.0,1.9,22.4,647.0,491.84,371.01
2018,9,9,9,15,949.5,73.0,1.9,23.15,689.5,552.44,418.4
2018,9,9,9,30,961.0,75.0,1.9,23.9,732.0,612.31,463.32
2018,9,9,9,45,969.0,76.5,1.9,24.65,768.0,668.57,503.91
2018,9,9,10,0,977.0,78.0,1.9,25.4,804.0,723.21,541.84
2018,9,9,10,15,984.0,78.0,2.0,25.85,833.0,773.76,575.51
2018,9,9,10,30,991.0,78.0,2.1,26.3,862.0,822.07,606.54
2018,9,9,10,45,995.5,78.5,2.25,26.8,883.5,866.44,634.91
2018,9,9,11,0,1000.0,79.0,2.4,27.3,905.0,907.93,661.18
2018,9,9,11,15,1002.5,79.0,2.5,27.6,918.0,944.11,683.94
2018,9,9,11,30,1005.0,79.0,2.6,27.9,931.0,976.9,704.48
2018,9,9,11,45,1006.0,79.0,2.7,28.2,936.0,1004.78,721.87
2018,9,9,12,0,1007.0,79.0,2.8,28.5,941.0,1028.91,736.94
2018,9,9,12,15,1003.5,81.0,2.95,28.6,937.0,1047.07,749.35
2018,9,9,12,30,1000.0,83.0,3.1,28.7,933.0,1061.19,759.37
2018,9,9,12,45,994.0,84.5,3.2,28.8,920.0,1068.26,764.62
2018,9,9,13,0,988.0,86.0,3.3,28.9,907.0,1071.23,767.48
2018,9,9,13,15,983.5,85.5,3.4,28.85,886.5,1069.37,767.89
2018,9,9,13,30,979.0,85.0,3.5,28.8,866.0,1063.45,765.88
2018,9,9,13,45,973.5,83.5,3.6,28.75,838.5,1051.43,760.09
2018,9,9,14,0,968.0,82.0,3.7,28.7,811.0,1035.5,751.89
2018,9,9,14,15,959.0,80.5,3.75,28.5,775.5,1012.43,739.21
2018,9,9,14,30,950.0,79.0,3.8,28.3,740.0,985.81,724.23
2018,9,9,14,45,938.5,77.5,3.9,28.1,698.5,953.54,705.74
2018,9,9,15,0,927.0,76.0,4.0,27.9,657.0,918.24,685.04
2018,9,9,15,15,911.5,74.0,4.0,27.9,610.5,876.1,658.39
2018,9,9,15,30,896.0,72.0,4.0,27.9,564.0,831.68,629.91
2018,9,9,15,45,874.5,69.0,4.0,27.2,512.5,779.3,597.11
2018,9,9,16,0,853.0,66.0,4.0,26.5,461.0,725.69,562.65
2018,9,9,16,15,822.5,63.0,3.95,25.9,406.5,670.32,525.56
2018,9,9,16,30,792.0,60.0,3.9,25.3,352.0,609.39,482.71
2018,9,9,16,45,747.5,56.0,3.85,24.75,297.0,539.29,429.46
2018,9,9,17,0,703.0,52.0,3.8,24.2,242.0,471.62,375.79
2018,9,9,17,15,632.0,46.5,3.6,23.2,188.5,391.56,310.39
2018,9,9,17,30,561.0,41.0,3.4,22.2,135.0,317.5,247.06
2018,9,9,17,45,426.0,32.5,3.25,21.25,89.0,226.3,168.2
2018,9,9,18,0,291.0,24.0,3.1,20.3,43.0,139.42,64.82
2018,9,9,18,15,145.5,12.0,3.05,19.75,21.5,52.36,0.0
2018,9,9,18,30,0.0,0.0,3.0,19.2,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.95,18.65,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.85,17.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,10,5,45,128.5,9.5,2.0,14.1,15.0,9.05,0.0
2018,9,10,6,0,257.0,19.0,2.1,14.5,30.0,15.96,0.0
2018,9,10,6,15,410.0,26.5,2.2,15.1,73.5,22.74,13.11
2018,9,10,6,30,563.0,34.0,2.3,15.7,117.0,27.95,18.75
2018,9,10,6,45,637.0,39.5,2.35,16.3,169.5,31.11,21.88
2018,9,10,7,0,711.0,45.0,2.4,16.9,222.0,34.24,24.77
2018,9,10,7,15,756.0,49.0,2.35,17.7,277.0,55.23,27.94
2018,9,10,7,30,801.0,53.0,2.3,18.5,332.0,116.35,59.73
2018,9,10,7,45,831.0,55.5,2.25,19.25,386.0,174.8,102.72
2018,9,10,8,0,861.0,58.0,2.2,20.0,440.0,236.31,154.27
2018,9,10,8,15,882.0,60.5,2.2,20.85,491.5,298.22,208.34
2018,9,10,8,30,903.0,63.0,2.2,21.7,543.0,361.63,263.21
2018,9,10,8,45,918.5,65.0,2.2,22.6,590.5,423.66,315.57
2018,9,10,9,0,934.0,67.0,2.2,23.5,638.0,485.98,366.19
2018,9,10,9,15,941.5,70.5,2.25,24.1,679.0,545.7,413.48
2018,9,10,9,30,949.0,74.0,2.3,24.7,720.0,604.32,458.16
2018,9,10,9,45,952.5,78.5,2.35,25.35,755.5,660.11,499.08
2018,9,10,10,0,956.0,83.0,2.4,26.0,791.0,713.91,537.18
2018,9,10,10,15,963.5,84.0,2.5,26.4,820.5,764.87,571.76
2018,9,10,10,30,971.0,85.0,2.6,26.8,850.0,813.7,603.51
2018,9,10,10,45,976.5,84.5,2.7,27.2,871.0,857.08,631.27
2018,9,10,11,0,982.0,84.0,2.8,27.6,892.0,897.68,656.99
2018,9,10,11,15,985.0,84.5,2.9,27.9,905.5,934.2,680.13
2018,9,10,11,30,988.0,85.0,3.0,28.2,919.0,967.43,701.08
2018,9,10,11,45,989.5,85.0,3.15,28.45,924.0,995.33,719.08
2018,9,10,12,0,991.0,85.0,3.3,28.7,929.0,1019.55,734.8
2018,9,10,12,15,988.5,85.0,3.35,28.85,924.5,1036.2,745.27
2018,9,10,12,30,986.0,85.0,3.4,29.0,920.0,1048.86,753.36
2018,9,10,12,45,981.0,86.5,3.5,29.15,907.5,1056.7,758.92
2018,9,10,13,0,976.0,88.0,3.6,29.3,895.0,1060.51,762.09
2018,9,10,13,15,972.0,87.0,3.7,29.3,875.0,1058.49,762.15
2018,9,10,13,30,968.0,86.0,3.8,29.3,855.0,1052.46,759.81
2018,9,10,13,45,962.0,84.5,3.85,29.3,827.0,1039.94,753.08
2018,9,10,14,0,956.0,83.0,3.9,29.3,799.0,1023.56,743.99
2018,9,10,14,15,946.5,81.5,3.95,29.1,763.5,1000.12,730.96
2018,9,10,14,30,937.0,80.0,4.0,28.9,728.0,973.19,715.67
2018,9,10,14,45,925.0,78.0,4.0,28.75,686.5,940.1,695.79
2018,9,10,15,0,913.0,76.0,4.0,28.6,645.0,904.04,673.83
2018,9,10,15,15,897.5,74.0,4.0,28.6,598.5,862.27,647.38
2018,9,10,15,30,882.0,72.0,4.0,28.6,552.0,818.25,619.14
2018,9,10,15,45,859.0,69.5,4.05,27.9,501.0,765.79,586.38
2018,9,10,16,0,836.0,67.0,4.1,27.2,450.0,712.3,552.04
2018,9,10,16,15,803.5,64.0,4.05,26.6,396.0,656.25,514.32
2018,9,10,16,30,771.0,61.0,4.0,26.0,342.0,594.86,470.72
2018,9,10,16,45,724.0,56.5,3.9,25.35,287.0,523.68,416.57
2018,9,10,17,0,677.0,52.0,3.8,24.7,232.0,455.24,362.25
2018,9,10,17,15,603.5,46.5,3.65,23.7,179.5,375.4,296.95
2018,9,10,17,30,530.0,41.0,3.5,22.7,127.0,305.93,237.17
2018,9,10,17,45,396.0,32.0,3.3,21.7,83.0,212.85,156.73
2018,9,10,18,0,262.0,23.0,3.1,20.7,39.0,126.47,44.27
2018,9,10,18,15,131.0,11.5,3.1,20.15,19.5,47.46,0.0
2018,9,10,18,30,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.0,18.05,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,5,45,107.5,9.5,2.8,14.25,14.0,0.0,0.0
2018,9,11,6,0,215.0,19.0,2.9,14.5,28.0,18.11,0.0
2018,9,11,6,15,368.0,28.0,2.95,15.05,70.0,22.33,12.6
2018,9,11,6,30,521.0,37.0,3.0,15.6,112.0,30.99,21.36
2018,9,11,6,45,601.5,43.0,3.1,16.15,164.5,34.38,24.75
2018,9,11,7,0,682.0,49.0,3.2,16.7,217.0,37.77,27.9
2018,9,11,7,15,730.0,53.0,3.15,17.35,271.5,57.63,30.67
2018,9,11,7,30,778.0,57.0,3.1,18.0,326.0,113.06,58.13
2018,9,11,7,45,810.0,59.5,3.05,18.65,379.5,170.56,100.55
2018,9,11,8,0,842.0,62.0,3.0,19.3,433.0,235.44,155.03
2018,9,11,8,15,864.5,64.5,2.95,20.0,484.5,296.69,208.89
2018,9,11,8,30,887.0,67.0,2.9,20.7,536.0,359.63,263.85
2018,9,11,8,45,903.5,68.5,2.9,21.4,583.0,420.71,316.23
2018,9,11,9,0,920.0,70.0,2.9,22.1,630.0,482.2,367.13
2018,9,11,9,15,931.5,71.5,2.95,22.7,671.5,541.28,414.65
2018,9,11,9,30,943.0,73.0,3.0,23.3,713.0,599.66,459.92
2018,9,11,9,45,951.5,74.5,3.1,23.9,748.5,655.24,501.77
2018,9,11,10,0,960.0,76.0,3.2,24.5,784.0,709.27,541.2
2018,9,11,10,15,966.0,77.0,3.25,24.9,812.5,759.24,575.29
2018,9,11,10,30,972.0,78.0,3.3,25.3,841.0,806.94,606.61
2018,9,11,10,45,975.5,79.5,3.4,25.7,862.0,850.68,635.12
2018,9,11,11,0,979.0,81.0,3.5,26.1,883.0,891.55,661.45
2018,9,11,11,15,981.0,81.0,3.6,26.3,895.5,926.5,684.2
2018,9,11,11,30,983.0,81.0,3.7,26.5,908.0,958.1,704.69
2018,9,11,11,45,983.5,82.0,3.8,26.7,913.0,985.9,722.69
2018,9,11,12,0,984.0,83.0,3.9,26.9,918.0,1010.02,738.32
2018,9,11,12,15,984.0,82.0,4.0,27.05,914.0,1027.73,749.99
2018,9,11,12,30,984.0,81.0,4.1,27.2,910.0,1041.53,759.26
2018,9,11,12,45,982.0,80.0,4.2,27.3,898.0,1049.39,764.97
2018,9,11,13,0,980.0,79.0,4.3,27.4,886.0,1053.21,768.22
2018,9,11,13,15,976.5,78.0,4.4,27.3,866.0,1051.49,768.65
2018,9,11,13,30,973.0,77.0,4.5,27.2,846.0,1045.74,766.6
2018,9,11,13,45,967.0,76.0,4.55,27.15,818.5,1033.57,760.03
2018,9,11,14,0,961.0,75.0,4.6,27.1,791.0,1017.54,751.05
2018,9,11,14,15,952.0,74.0,4.65,26.9,756.0,994.92,738.4
2018,9,11,14,30,943.0,73.0,4.7,26.7,721.0,968.79,723.42
2018,9,11,14,45,931.5,71.0,4.7,26.45,679.5,935.87,703.52
2018,9,11,15,0,920.0,69.0,4.7,26.2,638.0,899.94,681.45
2018,9,11,15,15,904.5,67.5,4.7,26.2,592.0,858.44,654.63
2018,9,11,15,30,889.0,66.0,4.7,26.2,546.0,814.69,625.97
2018,9,11,15,45,868.0,63.5,4.65,25.4,495.5,763.45,593.19
2018,9,11,16,0,847.0,61.0,4.6,24.6,445.0,711.0,558.79
2018,9,11,16,15,818.5,57.5,4.55,24.0,391.5,651.18,517.51
2018,9,11,16,30,790.0,54.0,4.5,23.4,338.0,596.59,478.49
2018,9,11,16,45,746.5,50.5,4.4,22.8,284.0,528.02,425.19
2018,9,11,17,0,703.0,47.0,4.3,22.2,230.0,461.85,371.53
2018,9,11,17,15,633.0,41.5,4.15,21.35,177.5,382.78,305.56
2018,9,11,17,30,563.0,36.0,4.0,20.5,125.0,309.84,241.85
2018,9,11,17,45,428.5,28.5,3.8,19.7,81.0,216.16,158.94
2018,9,11,18,0,294.0,21.0,3.6,18.9,37.0,133.23,25.35
2018,9,11,18,15,147.0,10.5,3.55,18.35,18.5,50.59,0.0
2018,9,11,18,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.25,16.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,12,5,45,106.0,9.0,2.45,13.3,13.0,0.0,0.0
2018,9,12,6,0,212.0,18.0,2.5,13.5,26.0,17.16,0.0
2018,9,12,6,15,363.5,27.0,2.55,14.0,67.5,21.5,11.82
2018,9,12,6,30,515.0,36.0,2.6,14.5,109.0,30.11,20.68
2018,9,12,6,45,594.0,41.5,2.65,14.95,160.0,33.08,23.73
2018,9,12,7,0,673.0,47.0,2.7,15.4,211.0,36.09,26.56
2018,9,12,7,15,721.0,51.0,2.7,16.05,265.0,55.41,29.34
2018,9,12,7,30,769.0,55.0,2.7,16.7,319.0,110.28,56.54
2018,9,12,7,45,801.5,58.0,2.7,17.3,372.5,167.71,99.08
2018,9,12,8,0,834.0,61.0,2.7,17.9,426.0,232.56,153.75
2018,9,12,8,15,855.5,63.0,2.7,18.55,476.0,292.59,206.92
2018,9,12,8,30,877.0,65.0,2.7,19.2,526.0,354.17,261.16
2018,9,12,8,45,892.5,67.0,2.7,19.8,572.5,414.7,313.47
2018,9,12,9,0,908.0,69.0,2.7,20.4,619.0,475.54,364.27
2018,9,12,9,15,917.5,71.5,2.75,20.75,659.5,533.88,411.87
2018,9,12,9,30,927.0,74.0,2.8,21.1,700.0,591.35,457.18
2018,9,12,9,45,933.5,77.0,2.85,21.5,735.0,646.34,499.07
2018,9,12,10,0,940.0,80.0,2.9,21.9,770.0,699.65,538.46
2018,9,12,10,15,947.5,80.5,3.0,22.1,798.5,749.27,573.51
2018,9,12,10,30,955.0,81.0,3.1,22.3,827.0,796.78,605.78
2018,9,12,10,45,960.0,81.0,3.2,22.5,848.0,839.48,634.43
2018,9,12,11,0,965.0,81.0,3.3,22.7,869.0,879.42,661.03
2018,9,12,11,15,968.0,81.5,3.35,22.8,882.0,915.23,684.66
2018,9,12,11,30,971.0,82.0,3.4,22.9,895.0,947.79,706.05
2018,9,12,11,45,972.5,82.0,3.5,23.0,900.0,975.07,724.23
2018,9,12,12,0,974.0,82.0,3.6,23.1,905.0,998.73,740.1
2018,9,12,12,15,972.0,82.5,3.7,23.15,901.0,1015.9,751.92
2018,9,12,12,30,970.0,83.0,3.8,23.2,897.0,1029.16,761.32
2018,9,12,12,45,965.0,84.5,3.9,23.2,884.5,1036.67,767.22
2018,9,12,13,0,960.0,86.0,4.0,23.2,872.0,1040.2,770.69
2018,9,12,13,15,956.5,84.5,4.1,23.1,852.0,1037.88,770.74
2018,9,12,13,30,953.0,83.0,4.2,23.0,832.0,1031.59,768.33
2018,9,12,13,45,948.0,81.5,4.3,22.9,805.0,1019.93,762.45
2018,9,12,14,0,943.0,80.0,4.4,22.8,778.0,1004.46,754.13
2018,9,12,14,15,934.5,78.5,4.5,22.55,743.5,981.96,741.6
2018,9,12,14,30,926.0,77.0,4.6,22.3,709.0,956.0,726.99
2018,9,12,14,45,914.5,75.0,4.65,22.05,668.0,923.43,707.28
2018,9,12,15,0,903.0,73.0,4.7,21.8,627.0,887.93,685.36
2018,9,12,15,15,887.0,71.0,4.7,21.8,581.0,845.89,657.55
2018,9,12,15,30,871.0,69.0,4.7,21.8,535.0,801.7,627.92
2018,9,12,15,45,849.5,66.5,4.75,21.05,485.0,750.74,594.93
2018,9,12,16,0,828.0,64.0,4.8,20.3,435.0,698.67,560.24
2018,9,12,16,15,797.0,60.5,4.75,19.8,382.0,643.4,521.17
2018,9,12,16,30,766.0,57.0,4.7,19.3,329.0,582.74,475.92
2018,9,12,16,45,719.5,53.0,4.65,18.85,275.0,512.91,420.29
2018,9,12,17,0,673.0,49.0,4.6,18.4,221.0,445.81,364.58
2018,9,12,17,15,596.5,44.0,4.35,17.85,169.5,365.68,295.86
2018,9,12,17,30,520.0,39.0,4.1,17.3,118.0,296.32,233.6
2018,9,12,17,45,376.0,29.5,3.9,16.75,75.0,200.3,147.33
2018,9,12,18,0,232.0,20.0,3.7,16.2,32.0,109.72,0.0
2018,9,12,18,15,116.0,10.0,3.55,15.8,16.0,41.27,0.0
2018,9,12,18,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,13,5,45,90.5,8.5,1.85,13.15,12.0,0.0,0.0
2018,9,13,6,0,181.0,17.0,2.0,13.4,24.0,16.2,0.0
2018,9,13,6,15,327.5,27.0,2.05,13.85,63.5,21.61,11.71
2018,9,13,6,30,474.0,37.0,2.1,14.3,103.0,28.53,19.29
2018,9,13,6,45,556.0,43.5,2.2,14.8,153.5,32.03,22.8
2018,9,13,7,0,638.0,50.0,2.3,15.3,204.0,38.8,28.98
2018,9,13,7,15,688.5,54.0,2.25,15.85,257.0,56.9,31.39
2018,9,13,7,30,739.0,58.0,2.2,16.4,310.0,109.95,57.59
2018,9,13,7,45,773.0,61.5,2.2,17.0,363.0,166.21,99.14
2018,9,13,8,0,807.0,65.0,2.2,17.6,416.0,226.23,149.65
2018,9,13,8,15,830.5,67.0,2.2,18.15,466.0,289.02,204.77
2018,9,13,8,30,854.0,69.0,2.2,18.7,516.0,349.84,258.16
2018,9,13,8,45,872.0,71.0,2.2,19.25,562.5,410.06,309.97
2018,9,13,9,0,890.0,73.0,2.2,19.8,609.0,470.9,360.55
2018,9,13,9,15,901.0,75.5,2.2,20.3,650.0,529.03,407.36
2018,9,13,9,30,912.0,78.0,2.2,20.8,691.0,586.47,451.92
2018,9,13,9,45,920.0,79.5,2.15,21.25,725.5,640.17,492.02
2018,9,13,10,0,928.0,81.0,2.1,21.7,760.0,692.32,529.59
2018,9,13,10,15,934.5,82.5,2.15,22.05,788.5,741.66,563.6
2018,9,13,10,30,941.0,84.0,2.2,22.4,817.0,788.84,594.63
2018,9,13,10,45,946.0,84.5,2.2,22.75,837.5,831.48,621.8
2018,9,13,11,0,951.0,85.0,2.2,23.1,858.0,871.41,646.85
2018,9,13,11,15,953.5,85.5,2.3,23.3,870.5,906.3,669.63
2018,9,13,11,30,956.0,86.0,2.4,23.5,883.0,937.97,690.27
2018,9,13,11,45,957.5,85.5,2.45,23.75,887.5,964.3,706.81
2018,9,13,12,0,959.0,85.0,2.5,24.0,892.0,987.06,721.1
2018,9,13,12,15,957.5,85.5,2.65,24.05,888.5,1004.39,733.48
2018,9,13,12,30,956.0,86.0,2.8,24.1,885.0,1017.88,743.54
2018,9,13,12,45,953.0,85.5,2.95,24.15,872.5,1024.93,749.55
2018,9,13,13,0,950.0,85.0,3.1,24.2,860.0,1028.05,753.17
2018,9,13,13,15,946.0,84.5,3.2,24.1,840.5,1026.25,753.76
2018,9,13,13,30,942.0,84.0,3.3,24.0,821.0,1020.55,751.95
2018,9,13,13,45,935.5,83.0,3.45,23.9,793.5,1008.0,746.13
2018,9,13,14,0,929.0,82.0,3.6,23.8,766.0,991.73,737.91
2018,9,13,14,15,920.0,80.5,3.65,23.55,731.5,968.91,725.07
2018,9,13,14,30,911.0,79.0,3.7,23.3,697.0,942.7,709.95
2018,9,13,14,45,899.0,77.5,3.8,23.1,656.5,910.58,690.87
2018,9,13,15,0,887.0,76.0,3.9,22.9,616.0,875.61,669.64
2018,9,13,15,15,870.5,73.5,3.9,22.9,570.0,833.0,641.79
2018,9,13,15,30,854.0,71.0,3.9,22.9,524.0,788.32,612.18
2018,9,13,15,45,831.5,68.0,3.95,22.15,474.0,736.6,578.88
2018,9,13,16,0,809.0,65.0,4.0,21.4,424.0,689.69,548.3
2018,9,13,16,15,778.0,62.0,4.0,20.9,372.0,630.08,506.53
2018,9,13,16,30,747.0,59.0,4.0,20.4,320.0,570.91,462.68
2018,9,13,16,45,700.0,54.5,4.0,19.85,266.5,501.11,407.81
2018,9,13,17,0,653.0,50.0,4.0,19.3,213.0,434.13,352.77
2018,9,13,17,15,577.0,43.5,3.95,18.65,162.0,353.71,284.6
2018,9,13,17,30,501.0,37.0,3.9,18.0,111.0,284.16,222.67
2018,9,13,17,45,355.0,28.5,3.8,17.35,70.0,190.18,137.41
2018,9,13,18,0,209.0,20.0,3.7,16.7,29.0,100.03,0.0
2018,9,13,18,15,104.5,10.0,3.65,16.3,14.5,9.53,0.0
2018,9,13,18,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,14,5,45,105.0,8.5,1.35,12.25,12.0,0.0,0.0
2018,9,14,6,0,210.0,17.0,1.4,12.5,24.0,16.2,0.0
2018,9,14,6,15,366.5,25.5,1.45,13.0,64.5,20.33,10.51
2018,9,14,6,30,523.0,34.0,1.5,13.5,105.0,28.39,19.22
2018,9,14,6,45,602.0,39.0,1.55,14.05,156.0,31.0,21.96
2018,9,14,7,0,681.0,44.0,1.6,14.6,207.0,33.69,24.52
2018,9,14,7,15,728.0,48.0,1.55,15.3,260.5,52.48,27.28
2018,9,14,7,30,775.0,52.0,1.5,16.0,314.0,107.67,54.38
2018,9,14,7,45,805.5,55.0,1.4,16.75,367.0,169.21,100.12
2018,9,14,8,0,836.0,58.0,1.3,17.5,420.0,229.72,150.85
2018,9,14,8,15,858.5,60.5,1.1,18.3,470.5,290.53,203.71
2018,9,14,8,30,881.0,63.0,0.9,19.1,521.0,353.02,257.05
2018,9,14,8,45,897.0,64.0,0.7,19.9,567.0,413.0,306.49
2018,9,14,9,0,913.0,65.0,0.5,20.7,613.0,473.3,353.45
2018,9,14,9,15,921.0,68.5,0.7,21.35,653.5,532.03,400.19
2018,9,14,9,30,929.0,72.0,0.9,22.0,694.0,589.74,444.64
2018,9,14,9,45,933.5,76.0,1.1,22.7,728.5,644.52,485.53
2018,9,14,10,0,938.0,80.0,1.3,23.4,763.0,697.43,523.92
2018,9,14,10,15,945.0,80.5,1.45,23.75,791.0,746.52,557.79
2018,9,14,10,30,952.0,81.0,1.6,24.1,819.0,793.45,588.89
2018,9,14,10,45,957.0,81.5,1.75,24.45,840.0,836.43,617.11
2018,9,14,11,0,962.0,82.0,1.9,24.8,861.0,876.66,643.35
2018,9,14,11,15,964.5,82.5,2.0,24.95,873.5,911.82,666.17
2018,9,14,11,30,967.0,83.0,2.1,25.1,886.0,943.71,686.86
2018,9,14,11,45,968.0,82.5,2.25,25.3,890.0,969.75,704.19
2018,9,14,12,0,969.0,82.0,2.4,25.5,894.0,992.16,719.27
2018,9,14,12,15,966.5,82.5,2.5,25.55,889.5,1008.61,730.55
2018,9,14,12,30,964.0,83.0,2.6,25.6,885.0,1021.15,739.49
2018,9,14,12,45,960.0,83.5,2.7,25.6,872.5,1028.3,745.29
2018,9,14,13,0,956.0,84.0,2.8,25.6,860.0,1031.49,748.73
2018,9,14,13,15,951.5,83.0,2.85,25.55,839.5,1028.55,748.07
2018,9,14,13,30,947.0,82.0,2.9,25.5,819.0,1021.67,745.07
2018,9,14,13,45,854.5,118.0,2.95,25.4,765.5,967.53,711.41
2018,9,14,14,0,762.0,154.0,3.0,25.3,712.0,925.28,685.59
2018,9,14,14,15,831.5,119.0,3.05,25.1,701.5,936.39,695.53
2018,9,14,14,30,901.0,84.0,3.1,24.9,691.0,937.59,698.57
2018,9,14,14,45,896.5,79.0,3.15,24.7,652.0,908.28,681.26
2018,9,14,15,0,892.0,74.0,3.2,24.5,613.0,875.67,661.82
2018,9,14,15,15,875.0,72.0,3.2,24.5,567.0,833.04,634.44
2018,9,14,15,30,858.0,70.0,3.2,24.5,521.0,788.37,605.36
2018,9,14,15,45,832.0,67.5,3.3,23.8,470.0,734.37,571.18
2018,9,14,16,0,806.0,65.0,3.4,23.1,419.0,685.49,539.75
2018,9,14,16,15,776.5,61.5,3.4,22.5,367.0,626.43,499.1
2018,9,14,16,30,747.0,58.0,3.4,21.9,315.0,567.7,456.14
2018,9,14,16,45,698.0,54.0,3.4,21.35,262.0,497.41,401.35
2018,9,14,17,0,649.0,50.0,3.4,20.8,209.0,430.09,346.45
2018,9,14,17,15,570.0,43.5,3.35,20.05,158.0,348.54,277.97
2018,9,14,17,30,491.0,37.0,3.3,19.3,107.0,278.45,216.05
2018,9,14,17,45,344.0,27.5,3.2,18.6,66.5,184.01,129.5
2018,9,14,18,0,197.0,18.0,3.1,17.9,26.0,80.72,0.0
2018,9,14,18,15,98.5,9.0,3.05,17.4,13.0,0.0,0.0
2018,9,14,18,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,15,5,45,87.0,7.5,2.7,12.7,10.5,0.0,0.0
2018,9,15,6,0,174.0,15.0,2.8,12.9,21.0,14.3,0.0
2018,9,15,6,15,337.0,24.5,2.9,13.3,61.0,19.49,9.53
2018,9,15,6,30,500.0,34.0,3.0,13.7,101.0,28.5,19.23
2018,9,15,6,45,582.5,40.0,3.1,14.15,152.0,32.01,22.8
2018,9,15,7,0,665.0,46.0,3.2,14.6,203.0,35.51,26.11
2018,9,15,7,15,716.0,50.5,3.2,15.1,257.5,54.02,29.02
2018,9,15,7,30,767.0,55.0,3.2,15.6,312.0,109.25,56.26
2018,9,15,7,45,801.5,57.5,3.15,16.15,366.0,166.43,98.57
2018,9,15,8,0,836.0,60.0,3.1,16.7,420.0,231.13,153.34
2018,9,15,8,15,859.5,62.5,3.05,17.25,471.0,292.26,207.76
2018,9,15,8,30,883.0,65.0,3.0,17.8,522.0,355.17,263.52
2018,9,15,8,45,901.5,66.5,2.95,18.3,569.5,416.73,317.12
2018,9,15,9,0,920.0,68.0,2.9,18.8,617.0,478.9,369.44
2018,9,15,9,15,929.0,71.5,2.9,19.25,658.5,538.54,418.16
2018,9,15,9,30,938.0,75.0,2.9,19.7,700.0,597.22,464.38
2018,9,15,9,45,943.5,79.0,2.9,20.15,735.5,653.06,506.85
2018,9,15,10,0,949.0,83.0,2.9,20.6,771.0,707.1,546.6
2018,9,15,10,15,957.0,83.0,2.9,20.9,799.5,756.88,581.33
2018,9,15,10,30,965.0,83.0,2.9,21.2,828.0,804.53,612.94
2018,9,15,10,45,970.5,83.5,2.95,21.55,849.5,848.38,641.71
2018,9,15,11,0,976.0,84.0,3.0,21.9,871.0,889.46,668.33
2018,9,15,11,15,979.5,84.5,3.1,22.1,884.5,925.89,692.37
2018,9,15,11,30,983.0,85.0,3.2,22.3,898.0,959.04,714.17
2018,9,15,11,45,984.5,84.5,3.25,22.55,902.5,985.9,731.26
2018,9,15,12,0,986.0,84.0,3.3,22.8,907.0,1009.07,745.98
2018,9,15,12,15,985.0,84.5,3.4,22.85,903.0,1027.17,758.42
2018,9,15,12,30,984.0,85.0,3.5,22.9,899.0,1041.35,768.45
2018,9,15,12,45,982.0,84.0,3.65,23.0,886.5,1048.91,774.52
2018,9,15,13,0,980.0,83.0,3.8,23.1,874.0,1052.41,778.09
2018,9,15,13,15,975.5,82.5,3.85,23.1,853.5,1049.97,777.5
2018,9,15,13,30,971.0,82.0,3.9,23.1,833.0,1043.51,774.45
2018,9,15,13,45,964.5,81.0,4.0,23.05,805.0,1030.59,767.74
2018,9,15,14,0,958.0,80.0,4.1,23.0,777.0,1013.82,758.59
2018,9,15,14,15,949.0,78.5,4.15,22.85,741.5,990.4,744.99
2018,9,15,14,30,940.0,77.0,4.2,22.7,706.0,963.48,729.04
2018,9,15,14,45,928.0,75.0,4.25,22.5,664.5,929.95,708.63
2018,9,15,15,0,916.0,73.0,4.3,22.3,623.0,893.47,686.03
2018,9,15,15,15,899.5,71.0,4.3,22.3,576.0,850.48,657.84
2018,9,15,15,30,883.0,69.0,4.3,22.3,529.0,805.35,627.82
2018,9,15,15,45,860.0,66.0,4.45,21.65,477.5,752.11,593.61
2018,9,15,16,0,837.0,63.0,4.6,21.0,426.0,697.86,557.82
2018,9,15,16,15,803.5,60.0,4.65,20.5,372.0,641.14,518.15
2018,9,15,16,30,770.0,57.0,4.7,20.0,318.0,579.25,471.83
2018,9,15,16,45,721.0,52.5,4.7,19.45,263.5,507.32,414.6
2018,9,15,17,0,672.0,48.0,4.7,18.9,209.0,438.39,357.23
2018,9,15,17,15,590.5,42.0,4.65,18.25,157.5,355.21,285.92
2018,9,15,17,30,509.0,36.0,4.6,17.6,106.0,283.75,221.48
2018,9,15,17,45,355.5,27.0,4.5,16.9,65.5,186.47,128.84
2018,9,15,18,0,202.0,18.0,4.4,16.2,25.0,81.74,0.0
2018,9,15,18,15,101.0,9.0,4.3,15.8,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,16,5,45,93.5,7.5,2.2,11.4,10.5,0.0,0.0
2018,9,16,6,0,187.0,15.0,2.3,11.6,21.0,14.3,0.0
2018,9,16,6,15,357.0,24.5,2.4,12.2,62.0,19.63,9.37
2018,9,16,6,30,527.0,34.0,2.5,12.8,103.0,28.67,19.42
2018,9,16,6,45,609.5,39.5,2.6,13.4,155.0,31.7,22.59
2018,9,16,7,0,692.0,45.0,2.7,14.0,207.0,34.79,25.54
2018,9,16,7,15,741.0,49.0,2.7,14.75,261.5,53.04,28.06
2018,9,16,7,30,790.0,53.0,2.7,15.5,316.0,109.22,55.41
2018,9,16,7,45,822.5,56.0,2.75,16.25,370.0,171.9,102.09
2018,9,16,8,0,855.0,59.0,2.8,17.0,424.0,233.91,154.55
2018,9,16,8,15,877.0,61.5,2.75,17.65,475.5,295.76,209.49
2018,9,16,8,30,899.0,64.0,2.7,18.3,527.0,359.2,265.49
2018,9,16,8,45,915.0,66.0,2.6,19.0,574.0,421.15,318.92
2018,9,16,9,0,931.0,68.0,2.5,19.7,621.0,483.41,370.6
2018,9,16,9,15,942.5,69.5,2.4,20.25,662.5,542.97,418.41
2018,9,16,9,30,954.0,71.0,2.3,20.8,704.0,601.76,463.65
2018,9,16,9,45,962.5,72.5,2.2,21.4,739.5,657.7,504.87
2018,9,16,10,0,971.0,74.0,2.1,22.0,775.0,712.03,543.27
2018,9,16,10,15,977.0,75.0,2.0,22.5,803.5,762.25,576.0
2018,9,16,10,30,983.0,76.0,1.9,23.0,832.0,810.14,605.53
2018,9,16,10,45,987.0,76.0,1.85,23.5,852.0,852.87,631.41
2018,9,16,11,0,991.0,76.0,1.8,24.0,872.0,892.65,654.94
2018,9,16,11,15,992.5,77.0,1.8,24.3,884.5,928.24,676.48
2018,9,16,11,30,994.0,78.0,1.8,24.6,897.0,960.38,695.68
2018,9,16,11,45,994.5,78.5,1.8,24.95,901.0,987.52,711.48
2018,9,16,12,0,995.0,79.0,1.8,25.3,905.0,1010.91,724.92
2018,9,16,12,15,993.0,79.5,1.95,25.4,900.5,1028.1,737.23
2018,9,16,12,30,991.0,80.0,2.1,25.5,896.0,1041.28,747.17
2018,9,16,12,45,987.0,80.0,2.2,25.65,883.0,1047.94,752.37
2018,9,16,13,0,983.0,80.0,2.3,25.8,870.0,1050.51,755.18
2018,9,16,13,15,977.5,79.5,2.4,25.75,848.5,1046.98,754.88
2018,9,16,13,30,972.0,79.0,2.5,25.7,827.0,1039.42,752.18
2018,9,16,13,45,965.0,78.0,2.55,25.6,798.5,1025.89,745.4
2018,9,16,14,0,958.0,77.0,2.6,25.5,770.0,1008.52,736.27
2018,9,16,14,15,948.5,76.0,2.7,25.35,734.5,985.11,723.88
2018,9,16,14,30,939.0,75.0,2.8,25.2,699.0,958.24,709.17
2018,9,16,14,45,926.5,73.5,2.9,25.0,657.5,924.8,690.08
2018,9,16,15,0,914.0,72.0,3.0,24.8,616.0,888.46,668.8
2018,9,16,15,15,897.0,70.0,3.0,24.8,569.0,845.06,641.18
2018,9,16,15,30,880.0,68.0,3.0,24.8,522.0,799.56,611.79
2018,9,16,15,45,856.0,65.0,3.2,24.05,470.5,745.64,578.61
2018,9,16,16,0,832.0,62.0,3.4,23.3,419.0,690.81,543.55
2018,9,16,16,15,798.0,58.5,3.45,22.7,365.0,633.35,504.33
2018,9,16,16,30,764.0,55.0,3.5,22.1,311.0,570.82,458.47
2018,9,16,16,45,713.5,51.0,3.55,21.5,257.0,499.04,402.45
2018,9,16,17,0,663.0,47.0,3.6,20.9,203.0,430.4,346.24
2018,9,16,17,15,579.5,41.0,3.5,20.05,152.0,346.96,275.81
2018,9,16,17,30,496.0,35.0,3.4,19.2,101.0,275.56,212.21
2018,9,16,17,45,332.5,25.5,3.35,18.35,61.0,173.57,114.29
2018,9,16,18,0,169.0,16.0,3.3,17.5,21.0,68.78,0.0
2018,9,16,18,15,84.5,8.0,3.3,17.05,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.25,16.2,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,17,5,45,90.5,7.5,1.7,12.35,10.0,0.0,0.0
2018,9,17,6,0,181.0,15.0,1.8,12.6,20.0,14.3,0.0
2018,9,17,6,15,348.5,24.0,1.9,13.15,59.5,19.27,8.67
2018,9,17,6,30,516.0,33.0,2.0,13.7,99.0,27.79,18.54
2018,9,17,6,45,598.5,38.5,2.1,14.25,150.0,30.86,21.75
2018,9,17,7,0,681.0,44.0,2.2,14.8,201.0,33.98,24.73
2018,9,17,7,15,730.5,48.0,2.2,15.45,255.5,51.65,27.2
2018,9,17,7,30,780.0,52.0,2.2,16.1,310.0,107.2,54.05
2018,9,17,7,45,812.0,55.5,2.15,16.75,363.5,169.57,100.35
2018,9,17,8,0,844.0,59.0,2.1,17.4,417.0,231.24,152.28
2018,9,17,8,15,866.5,61.0,2.05,18.1,467.5,292.1,205.98
2018,9,17,8,30,889.0,63.0,2.0,18.8,518.0,354.59,260.72
2018,9,17,8,45,905.5,64.5,1.9,19.45,564.5,415.64,312.97
2018,9,17,9,0,922.0,66.0,1.8,20.1,611.0,477.07,363.49
2018,9,17,9,15,929.5,70.0,1.8,20.7,652.0,536.47,410.82
2018,9,17,9,30,937.0,74.0,1.8,21.3,693.0,594.76,455.42
2018,9,17,9,45,941.5,78.0,1.8,21.85,727.5,649.87,496.1
2018,9,17,10,0,946.0,82.0,1.8,22.4,762.0,703.07,533.97
2018,9,17,10,15,953.0,82.5,1.9,22.85,790.0,752.39,567.86
2018,9,17,10,30,960.0,83.0,2.0,23.3,818.0,799.51,598.67
2018,9,17,10,45,965.0,84.0,2.1,23.75,839.0,843.15,626.82
2018,9,17,11,0,970.0,85.0,2.2,24.2,860.0,884.01,652.88
2018,9,17,11,15,972.5,85.0,2.3,24.45,872.0,918.74,675.25
2018,9,17,11,30,975.0,85.0,2.4,24.7,884.0,950.13,695.44
2018,9,17,11,45,976.5,84.5,2.55,24.9,888.5,976.62,713.06
2018,9,17,12,0,978.0,84.0,2.7,25.1,893.0,999.45,728.39
2018,9,17,12,15,976.0,84.5,2.85,25.15,888.5,1016.3,740.4
2018,9,17,12,30,974.0,85.0,3.0,25.2,884.0,1029.22,750.02
2018,9,17,12,45,970.5,85.0,3.15,25.2,871.0,1036.17,756.07
2018,9,17,13,0,967.0,85.0,3.3,25.2,858.0,1039.1,759.69
2018,9,17,13,15,962.5,84.5,3.4,25.05,837.5,1036.5,759.9
2018,9,17,13,30,958.0,84.0,3.5,24.9,817.0,1029.92,757.68
2018,9,17,13,45,951.5,83.0,3.6,24.75,789.0,1016.94,751.38
2018,9,17,14,0,945.0,82.0,3.7,24.6,761.0,1000.18,742.67
2018,9,17,14,15,935.5,80.5,3.8,24.35,725.5,976.35,729.57
2018,9,17,14,30,926.0,79.0,3.9,24.1,690.0,949.1,714.13
2018,9,17,14,45,913.0,77.0,3.95,23.8,648.5,914.9,693.66
2018,9,17,15,0,900.0,75.0,4.0,23.5,607.0,877.86,671.05
2018,9,17,15,15,882.5,73.0,4.0,23.5,560.0,834.46,642.69
2018,9,17,15,30,865.0,71.0,4.0,23.5,513.0,789.05,612.59
2018,9,17,15,45,841.0,68.0,4.1,22.6,462.0,735.73,578.64
2018,9,17,16,0,817.0,65.0,4.2,21.7,411.0,687.3,547.3
2018,9,17,16,15,782.5,61.5,4.25,21.1,357.5,624.4,503.11
2018,9,17,16,30,748.0,58.0,4.3,20.5,304.0,562.25,456.33
2018,9,17,16,45,696.0,53.0,4.3,19.85,250.0,489.16,398.34
2018,9,17,17,0,644.0,48.0,4.3,19.2,196.0,419.42,340.37
2018,9,17,17,15,556.5,41.5,4.25,18.45,145.5,334.59,267.8
2018,9,17,17,30,469.0,35.0,4.2,17.7,95.0,262.65,202.91
2018,9,17,17,45,307.5,24.5,4.15,17.0,56.5,160.65,100.34
2018,9,17,18,0,146.0,14.0,4.1,16.3,18.0,59.17,0.0
2018,9,17,18,15,73.0,7.0,4.0,15.85,9.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
