Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,3,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,18,5,45,76.5,7.0,2.05,11.9,9.0,0.0,0.0
2018,9,18,6,0,153.0,14.0,2.1,12.1,18.0,13.34,0.0
2018,9,18,6,15,314.5,24.5,2.2,12.55,56.5,19.86,8.65
2018,9,18,6,30,476.0,35.0,2.3,13.0,95.0,27.35,18.16
2018,9,18,6,45,562.0,41.5,2.35,13.4,145.5,33.78,24.4
2018,9,18,7,0,648.0,48.0,2.4,13.8,196.0,37.62,28.07
2018,9,18,7,15,701.0,52.5,2.35,14.4,250.0,54.59,30.51
2018,9,18,7,30,754.0,57.0,2.3,15.0,304.0,109.02,56.94
2018,9,18,7,45,788.5,60.5,2.2,15.55,357.5,166.26,99.13
2018,9,18,8,0,823.0,64.0,2.1,16.1,411.0,227.3,150.66
2018,9,18,8,15,847.0,67.0,2.05,16.75,462.0,291.83,207.4
2018,9,18,8,30,871.0,70.0,2.0,17.4,513.0,354.67,262.5
2018,9,18,8,45,888.5,72.0,1.9,18.05,560.0,415.62,314.77
2018,9,18,9,0,906.0,74.0,1.8,18.7,607.0,477.08,365.45
2018,9,18,9,15,919.5,75.5,1.8,19.3,648.5,536.27,412.83
2018,9,18,9,30,933.0,77.0,1.8,19.9,690.0,594.95,457.98
2018,9,18,9,45,943.5,77.5,1.75,20.5,725.5,650.04,498.56
2018,9,18,10,0,954.0,78.0,1.7,21.1,761.0,703.72,536.59
2018,9,18,10,15,960.0,79.0,1.85,21.55,788.5,753.11,570.93
2018,9,18,10,30,966.0,80.0,2.0,22.0,816.0,800.19,602.27
2018,9,18,10,45,970.5,80.5,2.1,22.45,836.5,843.07,630.05
2018,9,18,11,0,975.0,81.0,2.2,22.9,857.0,883.1,655.71
2018,9,18,11,15,977.0,81.5,2.3,23.2,869.0,917.96,678.18
2018,9,18,11,30,979.0,82.0,2.4,23.5,881.0,949.46,698.41
2018,9,18,11,45,979.5,82.5,2.45,23.8,885.0,976.1,715.0
2018,9,18,12,0,980.0,83.0,2.5,24.1,889.0,999.05,729.23
2018,9,18,12,15,977.0,84.0,2.6,24.25,884.5,1015.45,740.26
2018,9,18,12,30,974.0,85.0,2.7,24.4,880.0,1027.89,748.91
2018,9,18,12,45,968.5,86.0,2.8,24.5,866.5,1033.93,753.74
2018,9,18,13,0,963.0,87.0,2.9,24.6,853.0,1035.96,756.16
2018,9,18,13,15,957.5,86.5,3.0,24.6,831.5,1032.32,755.38
2018,9,18,13,30,952.0,86.0,3.1,24.6,810.0,1024.73,752.18
2018,9,18,13,45,943.5,85.0,3.2,24.55,781.0,1009.81,744.46
2018,9,18,14,0,935.0,84.0,3.3,24.5,752.0,991.17,734.37
2018,9,18,14,15,924.5,83.0,3.35,24.35,716.5,967.1,720.61
2018,9,18,14,30,914.0,82.0,3.4,24.2,681.0,939.71,704.63
2018,9,18,14,45,900.0,80.0,3.5,24.0,639.0,904.87,683.93
2018,9,18,15,0,886.0,78.0,3.6,23.8,597.0,867.29,661.12
2018,9,18,15,15,867.5,76.0,3.6,23.8,550.5,823.48,632.59
2018,9,18,15,30,849.0,74.0,3.6,23.8,504.0,777.78,602.39
2018,9,18,15,45,823.0,71.0,3.7,23.05,453.0,729.69,572.03
2018,9,18,16,0,797.0,68.0,3.8,22.3,402.0,674.4,535.41
2018,9,18,16,15,758.5,64.5,3.85,21.65,348.5,609.64,490.02
2018,9,18,16,30,720.0,61.0,3.9,21.0,295.0,546.02,441.87
2018,9,18,16,45,662.5,56.0,3.95,20.35,241.0,471.08,382.5
2018,9,18,17,0,605.0,51.0,4.0,19.7,187.0,403.73,326.42
2018,9,18,17,15,511.5,44.0,4.0,18.9,137.5,318.24,253.58
2018,9,18,17,30,418.0,37.0,4.0,18.1,88.0,241.79,185.45
2018,9,18,17,45,265.5,25.5,4.0,17.25,52.0,143.43,81.65
2018,9,18,18,0,113.0,14.0,4.0,16.4,16.0,48.49,0.0
2018,9,18,18,15,56.5,7.0,3.9,15.95,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,19,5,45,48.0,7.0,2.15,11.85,8.0,0.0,0.0
2018,9,19,6,0,96.0,14.0,2.2,12.0,16.0,13.34,0.0
2018,9,19,6,15,241.5,27.5,2.3,12.4,52.5,22.98,10.23
2018,9,19,6,30,387.0,41.0,2.4,12.8,89.0,33.15,23.15
2018,9,19,6,45,484.0,49.5,2.5,13.25,139.0,38.03,28.15
2018,9,19,7,0,581.0,58.0,2.6,13.7,189.0,42.81,32.7
2018,9,19,7,15,641.0,64.0,2.6,14.25,243.5,59.14,35.51
2018,9,19,7,30,701.0,70.0,2.6,14.8,298.0,112.11,61.76
2018,9,19,7,45,741.5,74.0,2.65,15.35,352.0,171.13,105.37
2018,9,19,8,0,782.0,78.0,2.7,15.9,406.0,231.04,155.6
2018,9,19,8,15,810.5,81.0,2.6,16.6,457.5,291.16,208.46
2018,9,19,8,30,839.0,84.0,2.5,17.3,509.0,353.82,263.22
2018,9,19,8,45,860.5,86.5,2.4,18.0,557.0,415.53,316.05
2018,9,19,9,0,882.0,89.0,2.3,18.7,605.0,479.97,369.06
2018,9,19,9,15,896.5,91.0,2.3,19.4,647.0,538.99,416.34
2018,9,19,9,30,911.0,93.0,2.3,20.1,689.0,597.65,461.54
2018,9,19,9,45,922.5,94.0,2.3,20.8,724.5,652.87,502.61
2018,9,19,10,0,934.0,95.0,2.3,21.5,760.0,706.84,541.34
2018,9,19,10,15,941.5,96.0,2.4,22.2,788.5,756.5,575.81
2018,9,19,10,30,949.0,97.0,2.5,22.9,817.0,804.03,606.6
2018,9,19,10,45,954.0,98.0,2.55,23.6,838.0,847.26,633.72
2018,9,19,11,0,959.0,99.0,2.6,24.3,859.0,887.74,658.66
2018,9,19,11,15,962.0,99.5,2.7,24.85,871.5,923.05,680.71
2018,9,19,11,30,965.0,100.0,2.8,25.4,884.0,955.11,700.54
2018,9,19,11,45,965.5,100.5,2.9,25.9,888.0,981.51,716.77
2018,9,19,12,0,966.0,101.0,3.0,26.4,892.0,1004.26,730.68
2018,9,19,12,15,964.5,101.0,3.1,26.6,887.5,1020.85,741.56
2018,9,19,12,30,963.0,101.0,3.2,26.8,883.0,1033.55,750.09
2018,9,19,12,45,959.5,100.5,3.3,27.0,869.5,1039.85,754.65
2018,9,19,13,0,956.0,100.0,3.4,27.2,856.0,1042.16,756.82
2018,9,19,13,15,950.5,99.5,3.5,27.25,835.0,1038.57,755.8
2018,9,19,13,30,945.0,99.0,3.6,27.3,814.0,1031.05,752.4
2018,9,19,13,45,937.0,98.0,3.65,27.35,785.0,1016.73,744.33
2018,9,19,14,0,929.0,97.0,3.7,27.4,756.0,998.7,733.98
2018,9,19,14,15,918.0,95.5,3.75,27.3,720.0,973.74,719.54
2018,9,19,14,30,907.0,94.0,3.8,27.2,684.0,945.48,702.92
2018,9,19,14,45,892.0,91.5,3.85,27.05,641.5,909.4,681.07
2018,9,19,15,0,877.0,89.0,3.9,26.9,599.0,870.64,657.21
2018,9,19,15,15,857.0,86.0,3.9,26.9,551.0,831.63,632.28
2018,9,19,15,30,837.0,83.0,3.9,26.9,503.0,783.56,600.67
2018,9,19,15,45,808.5,80.0,3.9,26.35,451.5,727.47,564.05
2018,9,19,16,0,780.0,77.0,3.9,25.8,400.0,670.85,526.09
2018,9,19,16,15,738.5,72.5,3.6,25.15,345.5,603.48,477.86
2018,9,19,16,30,697.0,68.0,3.3,24.5,291.0,541.16,430.39
2018,9,19,16,45,634.5,62.0,3.05,23.8,236.5,463.56,369.53
2018,9,19,17,0,572.0,56.0,2.8,23.1,182.0,390.57,309.87
2018,9,19,17,15,471.5,48.0,2.6,22.1,132.5,302.23,236.3
2018,9,19,17,30,371.0,40.0,2.4,21.1,83.0,223.32,167.61
2018,9,19,17,45,223.0,25.5,2.15,20.05,47.5,125.22,60.4
2018,9,19,18,0,75.0,11.0,1.9,19.0,12.0,33.59,0.0
2018,9,19,18,15,37.5,5.5,1.9,18.6,6.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.9,17.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.85,17.25,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,20,5,45,51.0,6.5,0.7,15.5,7.5,0.0,0.0
2018,9,20,6,0,102.0,13.0,0.7,15.7,15.0,12.39,0.0
2018,9,20,6,15,250.0,25.5,0.75,16.5,50.5,21.12,8.0
2018,9,20,6,30,398.0,38.0,0.8,17.3,86.0,30.41,20.33
2018,9,20,6,45,494.0,46.5,0.85,18.1,136.0,35.47,25.35
2018,9,20,7,0,590.0,55.0,0.9,18.9,186.0,40.39,29.88
2018,9,20,7,15,648.5,60.0,1.05,19.75,239.5,55.75,31.98
2018,9,20,7,30,707.0,65.0,1.2,20.6,293.0,111.61,59.7
2018,9,20,7,45,746.0,69.0,1.3,21.45,346.5,167.01,99.07
2018,9,20,8,0,785.0,73.0,1.4,22.3,400.0,226.85,147.71
2018,9,20,8,15,811.5,76.5,1.5,23.2,451.0,287.0,198.98
2018,9,20,8,30,838.0,80.0,1.6,24.1,502.0,349.46,251.85
2018,9,20,8,45,857.5,83.0,1.65,25.0,549.0,410.73,302.58
2018,9,20,9,0,877.0,86.0,1.7,25.9,596.0,474.52,353.35
2018,9,20,9,15,892.5,87.5,1.65,26.5,638.0,533.22,398.61
2018,9,20,9,30,908.0,89.0,1.6,27.1,680.0,591.64,441.84
2018,9,20,9,45,920.0,89.5,1.6,27.7,715.5,646.43,481.14
2018,9,20,10,0,932.0,90.0,1.6,28.3,751.0,700.0,518.21
2018,9,20,10,15,938.5,91.0,1.55,28.7,778.5,748.76,550.1
2018,9,20,10,30,945.0,92.0,1.5,29.1,806.0,795.3,578.36
2018,9,20,10,45,949.5,93.5,1.45,29.5,826.5,838.38,603.82
2018,9,20,11,0,954.0,95.0,1.4,29.9,847.0,878.68,627.06
2018,9,20,11,15,956.5,95.0,1.4,30.05,859.0,912.77,647.35
2018,9,20,11,30,959.0,95.0,1.4,30.2,871.0,943.57,665.52
2018,9,20,11,45,959.5,95.0,1.45,30.4,874.5,969.16,681.0
2018,9,20,12,0,960.0,95.0,1.5,30.6,878.0,991.1,694.34
2018,9,20,12,15,959.5,94.5,1.55,30.65,873.5,1007.83,705.01
2018,9,20,12,30,959.0,94.0,1.6,30.7,869.0,1020.71,713.5
2018,9,20,12,45,956.5,94.0,1.7,30.75,856.5,1028.32,719.66
2018,9,20,13,0,954.0,94.0,1.8,30.8,844.0,1031.98,723.58
2018,9,20,13,15,949.0,93.0,1.8,30.75,823.0,1028.16,722.0
2018,9,20,13,30,944.0,92.0,1.8,30.7,802.0,1020.41,718.24
2018,9,20,13,45,937.0,90.0,1.85,30.65,773.0,1005.74,711.03
2018,9,20,14,0,930.0,88.0,1.9,30.6,744.0,987.34,701.61
2018,9,20,14,15,919.5,86.5,1.95,30.45,708.0,962.67,688.56
2018,9,20,14,30,909.0,85.0,2.0,30.3,672.0,934.69,673.38
2018,9,20,14,45,895.0,83.0,2.0,30.2,630.5,899.9,653.06
2018,9,20,15,0,881.0,81.0,2.0,30.1,589.0,862.4,630.86
2018,9,20,15,15,862.0,78.0,2.0,30.1,541.5,817.09,602.96
2018,9,20,15,30,843.0,75.0,2.0,30.1,494.0,776.41,577.84
2018,9,20,15,45,816.0,72.0,2.05,29.55,443.0,721.3,543.85
2018,9,20,16,0,789.0,69.0,2.1,29.0,392.0,665.57,508.43
2018,9,20,16,15,751.5,65.0,1.9,28.2,338.5,601.3,464.52
2018,9,20,16,30,714.0,61.0,1.7,27.4,285.0,538.11,418.17
2018,9,20,16,45,656.0,55.5,1.55,26.6,231.5,462.79,360.91
2018,9,20,17,0,598.0,50.0,1.4,25.8,178.0,395.4,306.98
2018,9,20,17,15,502.5,42.0,1.35,24.75,129.0,308.68,236.46
2018,9,20,17,30,407.0,34.0,1.3,23.7,80.0,231.47,169.77
2018,9,20,17,45,249.5,22.0,1.3,22.65,45.5,129.62,47.55
2018,9,20,18,0,92.0,10.0,1.3,21.6,11.0,37.61,0.0
2018,9,20,18,15,46.0,5.0,1.3,21.25,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.3,20.55,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,18.9,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,21,5,45,51.5,5.5,1.2,15.2,6.5,0.0,0.0
2018,9,21,6,0,103.0,11.0,1.2,15.3,13.0,10.48,0.0
2018,9,21,6,15,264.0,23.0,1.3,16.1,49.0,18.78,5.67
2018,9,21,6,30,425.0,35.0,1.4,16.9,85.0,27.72,17.99
2018,9,21,6,45,516.5,42.5,1.55,17.65,134.5,32.07,22.39
2018,9,21,7,0,608.0,50.0,1.7,18.4,184.0,36.32,26.35
2018,9,21,7,15,663.0,55.5,1.7,19.1,237.0,55.66,32.01
2018,9,21,7,30,718.0,61.0,1.7,19.8,290.0,108.69,57.18
2018,9,21,7,45,754.0,65.5,1.7,20.5,343.0,164.76,97.42
2018,9,21,8,0,790.0,70.0,1.7,21.2,396.0,224.87,146.79
2018,9,21,8,15,815.5,73.0,1.7,21.9,446.5,284.56,198.21
2018,9,21,8,30,841.0,76.0,1.7,22.6,497.0,346.39,251.14
2018,9,21,8,45,859.5,79.0,1.65,23.35,543.5,409.57,303.69
2018,9,21,9,0,878.0,82.0,1.6,24.1,590.0,470.76,352.83
2018,9,21,9,15,892.0,83.5,1.6,24.7,631.0,528.67,398.08
2018,9,21,9,30,906.0,85.0,1.6,25.3,672.0,586.14,441.26
2018,9,21,9,45,915.5,86.5,1.6,25.9,706.5,640.19,480.4
2018,9,21,10,0,925.0,88.0,1.6,26.5,741.0,692.81,517.15
2018,9,21,10,15,932.0,89.0,1.65,26.9,768.5,741.51,550.19
2018,9,21,10,30,939.0,90.0,1.7,27.3,796.0,788.07,579.79
2018,9,21,10,45,943.5,91.0,1.7,27.7,816.0,830.31,605.71
2018,9,21,11,0,948.0,92.0,1.7,28.1,836.0,869.78,629.51
2018,9,21,11,15,951.0,92.0,1.75,28.35,848.0,903.98,650.64
2018,9,21,11,30,954.0,92.0,1.8,28.6,860.0,934.95,669.66
2018,9,21,11,45,954.0,92.5,1.85,28.85,863.5,960.38,685.18
2018,9,21,12,0,954.0,93.0,1.9,29.1,867.0,982.17,698.49
2018,9,21,12,15,951.0,94.0,1.95,29.15,862.0,997.98,708.71
2018,9,21,12,30,948.0,95.0,2.0,29.2,857.0,1009.92,716.71
2018,9,21,12,45,942.0,96.0,2.0,29.25,843.0,1015.11,720.05
2018,9,21,13,0,936.0,97.0,2.0,29.3,829.0,1016.37,721.16
2018,9,21,13,15,930.5,96.0,2.0,29.25,808.0,1012.0,719.24
2018,9,21,13,30,925.0,95.0,2.0,29.2,787.0,1003.78,715.11
2018,9,21,13,45,917.5,94.0,2.05,29.1,758.5,989.88,708.3
2018,9,21,14,0,910.0,93.0,2.1,29.0,730.0,972.36,699.31
2018,9,21,14,15,899.0,90.5,2.1,28.85,694.0,946.35,684.54
2018,9,21,14,30,888.0,88.0,2.1,28.7,658.0,917.12,667.73
2018,9,21,14,45,873.5,86.0,2.1,28.5,616.5,882.36,647.37
2018,9,21,15,0,859.0,84.0,2.1,28.3,575.0,845.0,625.12
2018,9,21,15,15,839.5,81.5,2.1,28.3,528.5,807.4,601.98
2018,9,21,15,30,820.0,79.0,2.1,28.3,482.0,760.9,572.43
2018,9,21,15,45,792.0,75.5,2.15,27.65,431.0,705.27,537.72
2018,9,21,16,0,764.0,72.0,2.2,27.0,380.0,649.16,501.56
2018,9,21,16,15,724.5,67.5,2.2,26.3,327.5,584.04,456.74
2018,9,21,16,30,685.0,63.0,2.2,25.6,275.0,520.23,409.74
2018,9,21,16,45,624.5,57.0,2.15,24.9,222.0,448.04,353.8
2018,9,21,17,0,564.0,51.0,2.1,24.2,169.0,377.12,296.33
2018,9,21,17,15,464.5,42.5,1.95,23.2,121.0,289.95,224.02
2018,9,21,17,30,365.0,34.0,1.8,22.2,73.0,212.76,156.01
2018,9,21,17,45,218.5,21.5,1.65,21.15,41.5,115.71,23.54
2018,9,21,18,0,72.0,9.0,1.5,20.1,10.0,30.36,0.0
2018,9,21,18,15,36.0,4.5,1.45,19.65,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.35,18.75,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.55,16.35,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.5,16.45,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.5,16.55,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.45,16.65,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.35,16.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.25,16.9,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.2,17.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.2,17.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.2,17.05,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.2,16.95,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.2,16.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.2,16.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.2,16.65,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,9,22,5,45,44.0,5.5,0.25,16.75,6.0,0.0,0.0
2018,9,22,6,0,88.0,11.0,0.3,16.8,12.0,10.48,0.0
2018,9,22,6,15,242.5,23.5,0.3,17.15,47.0,19.42,5.0
2018,9,22,6,30,397.0,36.0,0.3,17.5,82.0,28.81,18.85
2018,9,22,6,45,493.0,44.5,0.3,17.9,131.5,33.96,24.05
2018,9,22,7,0,589.0,53.0,0.3,18.3,181.0,38.96,28.73
2018,9,22,7,15,647.5,59.0,0.35,18.9,234.5,54.43,31.47
2018,9,22,7,30,706.0,65.0,0.4,19.5,288.0,111.02,59.58
2018,9,22,7,45,744.5,69.0,0.4,20.1,341.0,166.23,98.61
2018,9,22,8,0,783.0,73.0,0.4,20.7,394.0,225.82,146.74
2018,9,22,8,15,810.0,76.5,0.5,21.7,445.0,285.94,197.5
2018,9,22,8,30,837.0,80.0,0.6,22.7,496.0,348.41,249.8
2018,9,22,8,45,856.5,82.5,0.65,23.7,542.5,409.09,299.35
2018,9,22,9,0,876.0,85.0,0.7,24.7,589.0,472.19,348.76
2018,9,22,9,15,889.5,87.5,0.85,25.45,630.5,530.69,394.07
2018,9,22,9,30,903.0,90.0,1.0,26.2,672.0,588.71,437.51
2018,9,22,9,45,913.0,92.5,1.1,26.95,707.5,643.89,477.12
2018,9,22,10,0,923.0,95.0,1.2,27.7,743.0,697.71,514.52
2018,9,22,10,15,930.5,96.0,1.35,28.05,771.0,746.69,548.56
2018,9,22,10,30,938.0,97.0,1.5,28.4,799.0,793.56,579.1
2018,9,22,10,45,943.0,98.0,1.6,28.75,819.5,836.16,606.08
2018,9,22,11,0,948.0,99.0,1.7,29.1,840.0,876.01,631.12
2018,9,22,11,15,951.0,99.5,1.8,29.2,852.0,910.74,653.39
2018,9,22,11,30,954.0,100.0,1.9,29.3,864.0,942.24,673.63
2018,9,22,11,45,955.0,99.5,2.0,29.4,867.5,967.51,689.97
2018,9,22,12,0,956.0,99.0,2.1,29.5,871.0,989.16,704.15
2018,9,22,12,15,957.0,97.5,2.15,29.4,866.5,1006.01,715.46
2018,9,22,12,30,958.0,96.0,2.2,29.3,862.0,1019.04,724.55
2018,9,22,12,45,958.5,94.0,2.3,29.25,850.0,1027.14,731.14
2018,9,22,13,0,959.0,92.0,2.4,29.2,838.0,1031.27,735.44
2018,9,22,13,15,954.5,90.5,2.5,29.0,816.5,1027.18,735.15
2018,9,22,13,30,950.0,89.0,2.6,28.8,795.0,1019.12,732.53
2018,9,22,13,45,943.5,87.5,2.65,28.65,766.5,1005.28,725.7
2018,9,22,14,0,937.0,86.0,2.7,28.5,738.0,987.68,716.59
2018,9,22,14,15,927.0,84.0,2.75,28.2,702.0,962.62,703.1
2018,9,22,14,30,917.0,82.0,2.8,27.9,666.0,934.21,687.4
2018,9,22,14,45,903.5,80.5,2.85,27.65,624.5,900.15,667.69
2018,9,22,15,0,890.0,79.0,2.9,27.4,583.0,863.35,645.93
2018,9,22,15,15,871.0,76.0,2.9,27.4,535.5,817.7,616.86
2018,9,22,15,30,852.0,73.0,2.9,27.4,488.0,776.63,590.62
2018,9,22,15,45,825.0,70.0,2.9,26.6,436.5,721.21,555.49
2018,9,22,16,0,798.0,67.0,2.9,25.8,385.0,665.16,518.89
2018,9,22,16,15,759.5,63.0,2.8,25.15,331.5,599.95,473.17
2018,9,22,16,30,721.0,59.0,2.7,24.5,278.0,535.91,424.97
2018,9,22,16,45,661.5,53.5,2.55,23.8,224.5,459.67,365.12
2018,9,22,17,0,602.0,48.0,2.4,23.1,171.0,391.59,308.86
2018,9,22,17,15,500.0,40.5,2.2,22.1,122.0,302.84,234.43
2018,9,22,17,30,398.0,33.0,2.0,21.1,73.0,224.14,163.3
2018,9,22,17,45,239.0,21.0,1.75,20.1,41.0,120.25,0.0
2018,9,22,18,0,80.0,9.0,1.5,19.1,9.0,32.57,0.0
2018,9,22,18,15,40.0,4.5,1.45,18.7,4.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,23,5,45,44.5,5.5,1.2,14.2,6.0,0.0,0.0
2018,9,23,6,0,89.0,11.0,1.2,14.3,12.0,10.48,0.0
2018,9,23,6,15,246.0,23.5,1.25,14.9,46.5,19.58,3.86
2018,9,23,6,30,403.0,36.0,1.3,15.5,81.0,28.98,19.04
2018,9,23,6,45,472.5,45.0,1.35,16.1,125.5,34.53,24.66
2018,9,23,7,0,542.0,54.0,1.4,16.7,170.0,39.87,29.67
2018,9,23,7,15,474.0,76.0,1.35,17.35,197.5,65.48,43.48
2018,9,23,7,30,406.0,98.0,1.3,18.0,225.0,109.96,70.84
2018,9,23,7,45,390.0,120.5,1.25,18.65,260.0,154.91,105.79
2018,9,23,8,0,374.0,143.0,1.2,19.3,295.0,198.14,142.15
2018,9,23,8,15,460.0,144.5,1.15,20.15,355.5,248.78,181.49
2018,9,23,8,30,546.0,146.0,1.1,21.0,416.0,309.09,229.03
2018,9,23,8,45,660.5,129.0,1.1,21.9,486.0,374.07,279.72
2018,9,23,9,0,775.0,112.0,1.1,22.8,556.0,451.06,338.84
2018,9,23,9,15,777.0,120.0,1.2,23.55,592.0,504.34,380.27
2018,9,23,9,30,779.0,128.0,1.3,24.3,628.0,556.3,419.38
2018,9,23,9,45,851.5,110.0,1.4,25.1,683.0,623.85,468.77
2018,9,23,10,0,924.0,92.0,1.5,25.9,738.0,694.69,519.05
2018,9,23,10,15,914.0,100.5,1.65,26.35,760.0,738.94,549.85
2018,9,23,10,30,904.0,109.0,1.8,26.8,782.0,779.7,576.47
2018,9,23,10,45,917.5,106.5,1.9,27.25,805.0,824.09,604.88
2018,9,23,11,0,931.0,104.0,2.0,27.7,828.0,866.37,631.6
2018,9,23,11,15,919.5,111.0,2.05,27.9,835.0,895.0,649.41
2018,9,23,11,30,908.0,118.0,2.1,28.1,842.0,919.73,664.81
2018,9,23,11,45,874.5,135.0,2.2,28.3,834.5,937.93,676.57
2018,9,23,12,0,841.0,152.0,2.3,28.5,827.0,945.66,681.75
2018,9,23,12,15,884.5,130.0,2.4,28.5,836.5,971.59,699.37
2018,9,23,12,30,928.0,108.0,2.5,28.5,846.0,1002.22,719.9
2018,9,23,12,45,870.0,131.5,2.6,28.5,814.5,990.22,713.28
2018,9,23,13,0,812.0,155.0,2.7,28.5,783.0,966.14,699.31
2018,9,23,13,15,879.0,122.0,2.8,28.4,785.5,988.01,715.49
2018,9,23,13,30,946.0,89.0,2.9,28.3,788.0,1013.41,733.69
2018,9,23,13,45,939.0,87.0,3.0,28.15,758.5,998.46,726.12
2018,9,23,14,0,932.0,85.0,3.1,28.0,729.0,979.77,716.5
2018,9,23,14,15,921.5,83.0,3.15,27.75,693.0,954.26,702.31
2018,9,23,14,30,911.0,81.0,3.2,27.5,657.0,925.43,685.91
2018,9,23,14,45,897.5,79.0,3.3,27.2,615.0,890.86,665.96
2018,9,23,15,0,884.0,77.0,3.4,26.9,573.0,853.56,643.88
2018,9,23,15,15,864.5,74.5,3.4,26.9,526.0,808.26,614.61
2018,9,23,15,30,845.0,72.0,3.4,26.9,479.0,767.6,588.26
2018,9,23,15,45,818.0,69.0,3.5,26.05,428.0,712.46,553.3
2018,9,23,16,0,791.0,66.0,3.6,25.2,377.0,656.72,516.75
2018,9,23,16,15,752.0,61.5,3.55,24.45,323.5,590.94,470.13
2018,9,23,16,30,713.0,57.0,3.5,23.7,270.0,526.44,421.12
2018,9,23,16,45,652.0,51.5,3.4,23.0,217.0,449.94,360.25
2018,9,23,17,0,591.0,46.0,3.3,22.3,164.0,381.68,303.05
2018,9,23,17,15,487.0,38.5,3.15,21.4,116.0,293.0,227.68
2018,9,23,17,30,383.0,31.0,3.0,20.5,68.0,214.81,155.04
2018,9,23,17,45,220.5,19.0,2.85,19.6,37.5,109.95,0.0
2018,9,23,18,0,58.0,7.0,2.7,18.7,7.0,6.67,0.0
2018,9,23,18,15,29.0,3.5,2.6,18.25,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,9,24,5,45,26.5,4.0,0.65,14.0,4.5,0.0,0.0
2018,9,24,6,0,53.0,8.0,0.6,14.1,9.0,7.63,0.0
2018,9,24,6,15,166.0,22.5,0.7,14.6,38.5,17.84,1.57
2018,9,24,6,30,279.0,37.0,0.8,15.1,68.0,28.82,18.86
2018,9,24,6,45,368.0,47.0,0.9,15.6,111.0,36.39,26.32
2018,9,24,7,0,457.0,57.0,1.0,16.1,154.0,42.5,32.06
2018,9,24,7,15,482.0,71.5,1.1,16.7,198.5,61.53,40.36
2018,9,24,7,30,507.0,86.0,1.2,17.3,243.0,108.97,66.37
2018,9,24,7,45,653.5,76.5,1.25,17.85,316.5,155.95,95.54
2018,9,24,8,0,800.0,67.0,1.3,18.4,390.0,223.21,146.4
2018,9,24,8,15,697.0,99.0,1.4,19.15,406.5,272.78,194.19
2018,9,24,8,30,594.0,131.0,1.5,19.9,423.0,312.5,232.29
2018,9,24,8,45,684.5,121.0,1.55,20.65,487.5,375.72,283.24
2018,9,24,9,0,775.0,111.0,1.6,21.4,552.0,449.73,341.59
2018,9,24,9,15,844.0,96.5,1.7,22.0,608.5,514.71,392.67
2018,9,24,9,30,913.0,82.0,1.8,22.6,665.0,585.23,446.59
2018,9,24,9,45,810.5,125.5,1.85,23.2,663.5,613.82,467.18
2018,9,24,10,0,708.0,169.0,1.9,23.8,662.0,631.0,478.47
2018,9,24,10,15,650.5,202.5,1.95,24.15,669.0,658.83,497.33
2018,9,24,10,30,593.0,236.0,2.0,24.5,676.0,677.77,509.25
2018,9,24,10,45,599.5,242.0,2.0,24.85,696.5,717.65,536.25
2018,9,24,11,0,606.0,248.0,2.0,25.2,717.0,754.05,560.26
2018,9,24,11,15,636.5,239.5,2.0,25.4,738.5,794.89,587.93
2018,9,24,11,30,667.0,231.0,2.0,25.6,760.0,834.92,614.67
2018,9,24,11,45,649.0,241.0,2.0,25.75,757.5,848.96,622.91
2018,9,24,12,0,631.0,251.0,2.0,25.9,755.0,859.6,629.12
2018,9,24,12,15,639.5,244.5,2.0,25.95,753.0,875.11,639.67
2018,9,24,12,30,648.0,238.0,2.0,26.0,751.0,887.94,648.46
2018,9,24,12,45,656.0,229.0,1.95,26.1,741.0,894.91,652.94
2018,9,24,13,0,664.0,220.0,1.9,26.2,731.0,898.86,655.3
2018,9,24,13,15,624.0,227.0,1.85,26.15,697.0,870.49,636.43
2018,9,24,13,30,584.0,234.0,1.8,26.1,663.0,835.34,613.18
2018,9,24,13,45,595.5,218.5,1.8,26.1,641.5,831.2,612.09
2018,9,24,14,0,607.0,203.0,1.8,26.1,620.0,819.99,606.17
2018,9,24,14,15,636.5,179.0,1.8,25.95,596.5,812.84,603.31
2018,9,24,14,30,666.0,155.0,1.8,25.8,573.0,801.19,597.21
2018,9,24,14,45,708.5,129.0,1.8,25.7,547.0,793.73,593.98
2018,9,24,15,0,751.0,103.0,1.8,25.6,521.0,776.48,584.14
2018,9,24,15,15,742.0,96.0,1.8,25.6,479.5,738.33,559.72
2018,9,24,15,30,733.0,89.0,1.8,25.6,438.0,698.0,533.63
2018,9,24,15,45,745.0,80.0,1.8,25.0,401.5,669.02,516.38
2018,9,24,16,0,757.0,71.0,1.8,24.4,365.0,636.54,496.03
2018,9,24,16,15,713.5,66.5,1.8,23.75,312.0,569.25,448.46
2018,9,24,16,30,670.0,62.0,1.8,23.1,259.0,507.24,402.0
2018,9,24,16,45,603.5,56.0,1.75,22.4,206.5,429.58,341.15
2018,9,24,17,0,537.0,50.0,1.7,21.7,154.0,357.09,281.57
2018,9,24,17,15,425.5,41.0,1.65,20.8,107.5,266.11,205.39
2018,9,24,17,30,314.0,32.0,1.6,19.9,61.0,186.38,131.53
2018,9,24,17,45,175.5,19.0,1.55,18.95,33.0,79.18,0.0
2018,9,24,18,0,37.0,6.0,1.5,18.0,5.0,0.0,0.0
2018,9,24,18,15,18.5,3.0,1.45,17.6,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.35,15.25,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.3,15.45,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.4,15.65,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,25,5,45,43.0,4.5,0.8,14.7,5.0,0.0,0.0
2018,9,25,6,0,86.0,9.0,0.8,14.9,10.0,8.58,0.0
2018,9,25,6,15,242.0,21.0,0.85,15.6,42.5,17.36,0.0
2018,9,25,6,30,398.0,33.0,0.9,16.3,75.0,26.4,16.62
2018,9,25,6,45,495.5,40.5,0.95,17.0,123.5,30.8,21.26
2018,9,25,7,0,593.0,48.0,1.0,17.7,172.0,35.12,25.35
2018,9,25,7,15,651.5,54.0,0.95,18.25,225.0,53.08,31.14
2018,9,25,7,30,710.0,60.0,0.9,18.8,278.0,105.99,55.79
2018,9,25,7,45,748.5,64.0,0.9,19.4,331.0,161.37,95.14
2018,9,25,8,0,787.0,68.0,0.9,20.0,384.0,221.07,143.91
2018,9,25,8,15,813.5,71.0,0.9,20.85,434.0,280.7,194.9
2018,9,25,8,30,840.0,74.0,0.9,21.7,484.0,342.57,247.33
2018,9,25,8,45,859.0,77.0,0.9,22.55,530.5,405.56,299.26
2018,9,25,9,0,878.0,80.0,0.9,23.4,577.0,466.75,347.9
2018,9,25,9,15,893.5,81.0,0.9,23.9,618.0,524.71,392.79
2018,9,25,9,30,909.0,82.0,0.9,24.4,659.0,582.34,435.69
2018,9,25,9,45,920.5,83.0,0.85,24.9,694.0,636.99,474.37
2018,9,25,10,0,932.0,84.0,0.8,25.4,729.0,690.35,510.6
2018,9,25,10,15,939.5,85.5,0.85,25.65,757.0,739.91,544.08
2018,9,25,10,30,947.0,87.0,0.9,25.9,785.0,787.33,574.13
2018,9,25,10,45,952.0,87.0,0.9,26.2,804.5,828.91,599.22
2018,9,25,11,0,957.0,87.0,0.9,26.5,824.0,867.69,622.26
2018,9,25,11,15,959.5,88.0,0.9,26.65,836.0,902.44,642.92
2018,9,25,11,30,962.0,89.0,0.9,26.8,848.0,933.9,661.42
2018,9,25,11,45,962.5,88.5,0.95,26.95,851.0,958.53,676.59
2018,9,25,12,0,963.0,88.0,1.0,27.1,854.0,979.48,689.63
2018,9,25,12,15,961.0,88.5,1.0,27.15,848.5,995.44,699.09
2018,9,25,12,30,959.0,89.0,1.0,27.2,843.0,1007.52,706.35
2018,9,25,12,45,955.0,89.0,1.0,27.25,829.5,1013.21,709.9
2018,9,25,13,0,951.0,89.0,1.0,27.3,816.0,1014.95,711.28
2018,9,25,13,15,945.5,88.0,1.0,27.3,794.5,1010.17,709.05
2018,9,25,13,30,940.0,87.0,1.0,27.3,773.0,1001.49,704.67
2018,9,25,13,45,932.5,85.5,1.05,27.3,744.0,986.53,697.54
2018,9,25,14,0,925.0,84.0,1.1,27.3,715.0,967.89,688.25
2018,9,25,14,15,914.5,82.0,1.15,27.2,679.0,942.35,674.93
2018,9,25,14,30,904.0,80.0,1.2,27.1,643.0,913.55,659.51
2018,9,25,14,45,889.5,78.0,1.25,27.0,601.0,878.17,639.7
2018,9,25,15,0,875.0,76.0,1.3,26.9,559.0,840.17,617.92
2018,9,25,15,15,855.0,73.5,1.3,26.9,512.0,794.71,589.97
2018,9,25,15,30,835.0,71.0,1.3,26.9,465.0,753.94,564.78
2018,9,25,15,45,807.5,67.5,1.35,26.5,414.0,698.22,530.01
2018,9,25,16,0,780.0,64.0,1.4,26.1,363.0,642.0,493.8
2018,9,25,16,15,740.0,60.0,1.35,25.4,310.5,576.81,448.78
2018,9,25,16,30,700.0,56.0,1.3,24.7,258.0,513.01,401.61
2018,9,25,16,45,638.0,50.0,1.25,24.05,205.5,436.3,342.21
2018,9,25,17,0,576.0,44.0,1.2,23.4,153.0,368.11,286.37
2018,9,25,17,15,468.0,36.0,1.2,22.45,106.0,278.54,212.0
2018,9,25,17,30,360.0,28.0,1.2,21.5,59.0,199.84,136.12
2018,9,25,17,45,205.0,17.0,1.2,20.55,32.0,86.9,0.0
2018,9,25,18,0,50.0,6.0,1.2,19.6,5.0,0.0,0.0
2018,9,25,18,15,25.0,3.0,1.15,19.2,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.45,16.1,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.35,15.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.35,15.85,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,9,26,5,45,18.5,3.5,0.4,16.0,3.5,0.0,0.0
2018,9,26,6,0,37.0,7.0,0.4,16.1,7.0,6.67,0.0
2018,9,26,6,15,158.0,21.5,0.45,16.65,36.0,17.1,0.0
2018,9,26,6,30,279.0,36.0,0.5,17.2,65.0,29.41,18.97
2018,9,26,6,45,404.0,43.5,0.5,17.7,112.5,33.53,23.56
2018,9,26,7,0,529.0,51.0,0.5,18.2,160.0,37.7,27.56
2018,9,26,7,15,588.0,59.0,0.55,18.8,212.0,52.36,31.49
2018,9,26,7,30,647.0,67.0,0.6,19.4,264.0,103.39,55.96
2018,9,26,7,45,706.5,68.5,0.6,20.0,319.5,159.1,94.77
2018,9,26,8,0,766.0,70.0,0.6,20.6,375.0,218.22,141.76
2018,9,26,8,15,798.5,72.5,0.6,21.55,426.5,277.68,191.84
2018,9,26,8,30,831.0,75.0,0.6,22.5,478.0,340.11,243.92
2018,9,26,8,45,845.0,78.5,0.6,23.4,522.0,399.05,292.32
2018,9,26,9,0,859.0,82.0,0.6,24.3,566.0,459.68,339.98
2018,9,26,9,15,824.5,100.5,0.7,25.15,592.0,507.84,377.5
2018,9,26,9,30,790.0,119.0,0.8,26.0,618.0,552.24,410.6
2018,9,26,9,45,785.0,129.5,0.85,26.9,647.5,601.31,445.16
2018,9,26,10,0,780.0,140.0,0.9,27.8,677.0,648.0,476.73
2018,9,26,10,15,827.0,128.0,0.95,28.3,717.0,705.94,516.46
2018,9,26,10,30,874.0,116.0,1.0,28.8,757.0,762.05,552.95
2018,9,26,10,45,897.5,109.0,1.05,29.25,782.5,808.3,581.35
2018,9,26,11,0,921.0,102.0,1.1,29.7,808.0,853.07,608.54
2018,9,26,11,15,914.0,107.0,1.1,29.95,816.0,882.94,625.85
2018,9,26,11,30,907.0,112.0,1.1,30.2,824.0,909.16,640.96
2018,9,26,11,45,800.0,163.5,1.1,30.4,793.5,897.82,632.89
2018,9,26,12,0,693.0,215.0,1.1,30.6,763.0,878.05,620.12
2018,9,26,12,15,725.5,197.5,1.1,30.65,768.0,904.58,636.91
2018,9,26,12,30,758.0,180.0,1.1,30.7,773.0,928.35,651.42
2018,9,26,12,45,752.0,178.5,1.05,30.7,758.5,930.1,651.77
2018,9,26,13,0,746.0,177.0,1.0,30.7,744.0,928.5,650.44
2018,9,26,13,15,628.0,216.5,0.95,30.55,685.0,861.05,608.54
2018,9,26,13,30,510.0,256.0,0.9,30.4,626.0,787.17,560.01
2018,9,26,13,45,522.0,239.5,0.85,30.3,605.5,778.39,556.16
2018,9,26,14,0,534.0,223.0,0.8,30.2,585.0,766.78,549.8
2018,9,26,14,15,586.0,192.5,0.85,29.9,570.5,778.26,561.14
2018,9,26,14,30,638.0,162.0,0.9,29.6,556.0,780.83,565.77
2018,9,26,14,45,641.0,147.5,1.0,29.35,520.5,752.8,550.58
2018,9,26,15,0,644.0,133.0,1.1,29.1,485.0,721.81,533.42
2018,9,26,15,15,692.0,112.5,1.1,29.1,461.0,717.43,532.4
2018,9,26,15,30,740.0,92.0,1.1,29.1,437.0,706.66,526.83
2018,9,26,15,45,720.0,85.0,1.35,28.25,390.0,655.83,497.56
2018,9,26,16,0,700.0,78.0,1.6,27.4,343.0,604.18,466.12
2018,9,26,16,15,653.5,72.5,1.7,26.6,291.0,536.56,418.59
2018,9,26,16,30,607.0,67.0,1.8,25.8,239.0,471.22,370.37
2018,9,26,16,45,538.0,59.5,1.85,25.0,188.5,393.63,309.99
2018,9,26,17,0,469.0,52.0,1.9,24.2,138.0,321.54,251.07
2018,9,26,17,15,360.5,41.0,1.85,23.25,94.0,233.85,177.72
2018,9,26,17,30,252.0,30.0,1.8,22.3,50.0,155.23,101.34
2018,9,26,17,45,134.0,16.0,1.75,21.4,26.0,61.06,0.0
2018,9,26,18,0,16.0,2.0,1.7,20.5,2.0,0.0,0.0
2018,9,26,18,15,8.0,1.0,1.65,20.1,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,27,5,45,23.0,4.0,0.85,17.1,4.0,0.0,0.0
2018,9,27,6,0,46.0,8.0,0.9,17.0,8.0,7.63,0.0
2018,9,27,6,15,147.0,21.5,1.0,17.2,34.0,17.15,0.0
2018,9,27,6,30,248.0,35.0,1.1,17.4,60.0,27.34,17.06
2018,9,27,6,45,274.5,50.5,1.2,17.65,93.5,38.61,27.88
2018,9,27,7,0,301.0,66.0,1.3,17.9,127.0,49.34,37.71
2018,9,27,7,15,332.5,82.5,1.3,18.15,168.0,66.66,46.69
2018,9,27,7,30,364.0,99.0,1.3,18.4,209.0,106.89,70.01
2018,9,27,7,45,500.0,96.5,1.25,18.7,277.0,151.03,97.91
2018,9,27,8,0,636.0,94.0,1.2,19.0,345.0,209.97,141.68
2018,9,27,8,15,697.0,92.5,1.15,19.5,400.5,266.07,188.37
2018,9,27,8,30,758.0,91.0,1.1,20.0,456.0,330.91,242.28
2018,9,27,8,45,752.5,102.5,1.05,20.5,494.0,383.72,287.17
2018,9,27,9,0,747.0,114.0,1.0,21.0,532.0,437.21,330.7
2018,9,27,9,15,790.5,108.0,1.0,21.55,579.0,497.71,377.68
2018,9,27,9,30,834.0,102.0,1.0,22.1,626.0,559.22,423.87
2018,9,27,9,45,774.5,131.0,1.0,22.6,638.0,595.91,450.09
2018,9,27,10,0,715.0,160.0,1.0,23.1,650.0,625.36,470.1
2018,9,27,10,15,721.5,166.0,1.05,23.4,677.0,670.92,502.16
2018,9,27,10,30,728.0,172.0,1.1,23.7,704.0,714.99,532.32
2018,9,27,10,45,703.5,189.5,1.15,24.0,714.5,745.06,551.85
2018,9,27,11,0,679.0,207.0,1.2,24.3,725.0,771.15,568.48
2018,9,27,11,15,696.0,204.0,1.25,24.45,741.5,807.5,593.08
2018,9,27,11,30,713.0,201.0,1.3,24.6,758.0,842.17,615.88
2018,9,27,11,45,796.5,160.0,1.3,24.75,784.5,890.01,646.04
2018,9,27,12,0,880.0,119.0,1.3,24.9,811.0,934.23,673.37
2018,9,27,12,15,892.0,112.0,1.35,25.05,809.5,953.91,685.76
2018,9,27,12,30,904.0,105.0,1.4,25.2,808.0,970.15,696.39
2018,9,27,12,45,873.5,117.0,1.4,25.35,787.0,963.44,691.93
2018,9,27,13,0,843.0,129.0,1.4,25.5,766.0,961.33,690.82
2018,9,27,13,15,827.5,131.0,1.45,25.6,742.0,950.75,685.28
2018,9,27,13,30,812.0,133.0,1.5,25.7,718.0,936.7,677.71
2018,9,27,13,45,743.5,152.0,1.55,25.85,671.5,893.92,651.51
2018,9,27,14,0,675.0,171.0,1.6,26.0,625.0,844.44,620.87
2018,9,27,14,15,718.0,145.5,1.65,26.0,605.5,845.26,623.7
2018,9,27,14,30,761.0,120.0,1.7,26.0,586.0,836.0,619.46
2018,9,27,14,45,717.5,121.0,1.75,25.95,536.5,786.87,588.6
2018,9,27,15,0,674.0,122.0,1.8,25.9,487.0,732.59,553.97
2018,9,27,15,15,714.0,101.0,1.8,25.9,457.5,719.53,547.04
2018,9,27,15,30,754.0,80.0,1.8,25.9,428.0,697.53,533.46
2018,9,27,15,45,733.0,74.5,1.95,25.35,381.5,647.26,501.6
2018,9,27,16,0,712.0,69.0,2.1,24.8,335.0,596.19,468.09
2018,9,27,16,15,553.0,77.0,2.1,24.1,265.0,474.62,377.05
2018,9,27,16,30,394.0,85.0,2.1,23.4,195.0,357.84,286.13
2018,9,27,16,45,290.5,73.5,2.1,22.65,145.0,268.08,214.06
2018,9,27,17,0,187.0,62.0,2.1,21.9,95.0,178.84,140.48
2018,9,27,17,15,144.0,44.5,2.15,21.2,65.0,130.14,98.35
2018,9,27,17,30,101.0,27.0,2.2,20.5,35.0,82.8,49.65
2018,9,27,17,45,59.5,15.0,2.2,19.75,18.5,34.46,0.0
2018,9,27,18,0,18.0,3.0,2.2,19.0,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,2.15,18.7,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.1,18.05,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.95,17.25,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
