Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,1,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,18,6,15,106.5,9.5,1.1,13.5,13.5,0.0,0.0
2018,10,18,6,30,213.0,19.0,1.1,13.9,27.0,18.11,0.0
2018,10,18,6,45,363.5,27.5,1.15,14.3,67.0,22.06,12.15
2018,10,18,7,0,514.0,36.0,1.2,14.7,107.0,30.32,20.82
2018,10,18,7,15,592.0,42.5,1.3,15.25,156.5,34.33,24.78
2018,10,18,7,30,670.0,49.0,1.4,15.8,206.0,81.89,41.31
2018,10,18,7,45,718.5,53.0,1.55,16.35,256.0,134.43,76.07
2018,10,18,8,0,767.0,57.0,1.7,16.9,306.0,192.38,122.74
2018,10,18,8,15,799.0,60.0,1.65,17.7,354.5,250.46,173.18
2018,10,18,8,30,831.0,63.0,1.6,18.5,403.0,311.3,226.3
2018,10,18,8,45,853.5,65.5,1.6,19.3,447.5,371.98,278.62
2018,10,18,9,0,876.0,68.0,1.6,20.1,492.0,431.94,328.75
2018,10,18,9,15,891.5,70.0,1.6,20.8,531.0,488.79,374.92
2018,10,18,9,30,907.0,72.0,1.6,21.5,570.0,545.25,419.02
2018,10,18,9,45,919.0,73.5,1.6,22.2,603.0,598.55,459.15
2018,10,18,10,0,931.0,75.0,1.6,22.9,636.0,650.55,496.88
2018,10,18,10,15,939.0,76.0,1.55,23.3,662.0,697.83,530.25
2018,10,18,10,30,947.0,77.0,1.5,23.7,688.0,742.95,559.94
2018,10,18,10,45,952.0,78.0,1.5,24.15,706.0,783.48,585.46
2018,10,18,11,0,957.0,79.0,1.5,24.6,724.0,821.2,608.8
2018,10,18,11,15,959.5,79.5,1.45,24.85,734.0,853.38,628.15
2018,10,18,11,30,962.0,80.0,1.4,25.1,744.0,882.24,645.2
2018,10,18,11,45,963.0,79.5,1.35,25.35,745.5,905.28,658.36
2018,10,18,12,0,964.0,79.0,1.3,25.6,747.0,924.66,669.2
2018,10,18,12,15,962.0,79.0,1.25,25.7,740.5,938.25,676.79
2018,10,18,12,30,960.0,79.0,1.2,25.8,734.0,947.99,682.08
2018,10,18,12,45,955.5,78.5,1.15,25.9,718.5,951.02,683.28
2018,10,18,13,0,951.0,78.0,1.1,26.0,703.0,950.14,682.23
2018,10,18,13,15,944.0,77.0,1.05,26.0,680.0,942.57,677.42
2018,10,18,13,30,937.0,76.0,1.0,26.0,657.0,931.2,670.45
2018,10,18,13,45,927.0,75.0,0.95,25.95,627.0,913.52,659.78
2018,10,18,14,0,917.0,74.0,0.9,25.9,597.0,892.37,647.05
2018,10,18,14,15,903.0,72.0,0.9,25.75,560.0,863.29,630.38
2018,10,18,14,30,889.0,70.0,0.9,25.6,523.0,831.25,611.75
2018,10,18,14,45,869.5,67.5,0.9,25.45,480.0,791.46,587.77
2018,10,18,15,0,850.0,65.0,0.9,25.3,437.0,749.55,562.03
2018,10,18,15,15,822.0,62.5,0.9,25.3,390.0,705.77,534.12
2018,10,18,15,30,794.0,60.0,0.9,25.3,343.0,654.45,500.23
2018,10,18,15,45,753.0,56.0,1.0,24.55,293.0,591.94,459.46
2018,10,18,16,0,712.0,52.0,1.1,23.8,243.0,530.29,415.27
2018,10,18,16,15,646.5,46.5,1.15,22.75,192.5,453.82,357.2
2018,10,18,16,30,581.0,41.0,1.2,21.7,142.0,381.32,298.79
2018,10,18,16,45,468.0,33.5,1.25,20.65,97.5,293.76,225.06
2018,10,18,17,0,355.0,26.0,1.3,19.6,53.0,207.68,131.74
2018,10,18,17,15,191.5,15.0,1.35,18.95,28.0,87.84,0.0
2018,10,18,17,30,28.0,4.0,1.4,18.3,3.0,0.0,0.0
2018,10,18,17,45,14.0,2.0,1.4,17.65,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,19,6,15,90.5,8.5,1.25,14.85,12.0,0.0,0.0
2018,10,19,6,30,181.0,17.0,1.2,15.3,24.0,16.2,0.0
2018,10,19,6,45,327.0,27.5,1.2,15.75,63.0,22.2,11.87
2018,10,19,7,0,473.0,38.0,1.2,16.2,102.0,29.67,20.06
2018,10,19,7,15,555.0,45.0,1.35,16.9,150.5,33.66,23.98
2018,10,19,7,30,637.0,52.0,1.5,17.6,199.0,82.03,42.46
2018,10,19,7,45,688.0,57.0,1.7,18.35,249.0,133.65,76.21
2018,10,19,8,0,739.0,62.0,1.9,19.1,299.0,191.06,121.78
2018,10,19,8,15,773.0,65.0,1.9,19.85,347.0,247.91,170.66
2018,10,19,8,30,807.0,68.0,1.9,20.6,395.0,307.79,222.59
2018,10,19,8,45,831.0,71.0,1.9,21.4,439.5,366.81,273.26
2018,10,19,9,0,855.0,74.0,1.9,22.2,484.0,427.07,323.35
2018,10,19,9,15,873.0,75.0,1.95,23.0,523.0,483.7,369.2
2018,10,19,9,30,891.0,76.0,2.0,23.8,562.0,539.47,412.77
2018,10,19,9,45,904.5,77.0,2.0,24.55,595.0,592.29,452.51
2018,10,19,10,0,918.0,78.0,2.0,25.3,628.0,643.96,490.0
2018,10,19,10,15,926.0,80.0,2.0,25.8,654.0,691.69,523.93
2018,10,19,10,30,934.0,82.0,2.0,26.3,680.0,737.3,554.62
2018,10,19,10,45,940.0,82.0,2.0,26.8,698.0,776.99,579.62
2018,10,19,11,0,946.0,82.0,2.0,27.3,716.0,813.94,602.52
2018,10,19,11,15,949.0,82.5,1.95,27.6,726.0,846.15,622.09
2018,10,19,11,30,952.0,83.0,1.9,27.9,736.0,875.1,639.37
2018,10,19,11,45,952.0,83.5,1.8,28.25,737.5,898.16,652.04
2018,10,19,12,0,952.0,84.0,1.7,28.6,739.0,917.59,662.32
2018,10,19,12,15,949.0,84.0,1.6,28.7,732.0,930.13,668.82
2018,10,19,12,30,946.0,84.0,1.5,28.8,725.0,938.84,672.98
2018,10,19,12,45,940.0,84.0,1.4,28.9,709.5,941.04,673.11
2018,10,19,13,0,934.0,84.0,1.3,29.0,694.0,939.4,670.97
2018,10,19,13,15,927.0,83.0,1.2,28.95,671.0,931.89,665.69
2018,10,19,13,30,920.0,82.0,1.1,28.9,648.0,920.67,658.24
2018,10,19,13,45,909.5,80.5,1.0,28.8,618.0,902.17,646.45
2018,10,19,14,0,899.0,79.0,0.9,28.7,588.0,880.28,632.66
2018,10,19,14,15,884.5,77.0,0.9,28.5,551.0,851.16,616.2
2018,10,19,14,30,870.0,75.0,0.9,28.3,514.0,819.2,597.83
2018,10,19,14,45,849.5,72.5,0.9,28.05,471.5,785.99,578.56
2018,10,19,15,0,829.0,70.0,0.9,27.8,429.0,743.7,552.88
2018,10,19,15,15,800.0,66.5,0.9,27.8,382.0,692.08,519.8
2018,10,19,15,30,771.0,63.0,0.9,27.8,335.0,639.61,485.29
2018,10,19,15,45,727.5,59.5,1.0,26.8,285.5,576.98,444.56
2018,10,19,16,0,684.0,56.0,1.1,25.8,236.0,515.35,400.81
2018,10,19,16,15,615.5,49.5,1.15,24.7,186.0,441.71,344.95
2018,10,19,16,30,547.0,43.0,1.2,23.6,136.0,368.77,286.45
2018,10,19,16,45,430.0,35.0,1.25,22.5,92.5,275.84,209.02
2018,10,19,17,0,313.0,27.0,1.3,21.4,49.0,187.29,109.7
2018,10,19,17,15,167.0,15.0,1.35,20.8,25.5,77.99,0.0
2018,10,19,17,30,21.0,3.0,1.4,20.2,2.0,0.0,0.0
2018,10,19,17,45,10.5,1.5,1.45,19.6,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,20,6,15,93.5,8.5,1.15,15.7,11.5,0.0,0.0
2018,10,20,6,30,187.0,17.0,1.1,16.2,23.0,16.2,0.0
2018,10,20,6,45,336.5,27.0,1.1,16.7,62.0,21.9,11.21
2018,10,20,7,0,486.0,37.0,1.1,17.2,101.0,28.94,19.28
2018,10,20,7,15,568.0,43.0,1.25,18.0,149.0,32.1,22.47
2018,10,20,7,30,650.0,49.0,1.4,18.8,197.0,79.26,39.77
2018,10,20,7,45,701.0,53.5,1.55,19.6,247.0,131.11,73.21
2018,10,20,8,0,752.0,58.0,1.7,20.4,297.0,188.69,118.58
2018,10,20,8,15,785.0,62.0,1.7,21.25,345.5,246.88,168.26
2018,10,20,8,30,818.0,66.0,1.7,22.1,394.0,307.97,220.8
2018,10,20,8,45,841.5,68.0,1.65,22.9,438.0,366.33,270.56
2018,10,20,9,0,865.0,70.0,1.6,23.7,482.0,426.57,320.14
2018,10,20,9,15,881.0,72.5,1.55,24.55,521.0,483.41,365.31
2018,10,20,9,30,897.0,75.0,1.5,25.4,560.0,539.94,408.34
2018,10,20,9,45,908.0,76.5,1.4,26.2,592.5,592.05,446.22
2018,10,20,10,0,919.0,78.0,1.3,27.0,625.0,642.78,481.44
2018,10,20,10,15,927.5,79.0,1.25,27.35,650.5,689.73,513.9
2018,10,20,10,30,936.0,80.0,1.2,27.7,676.0,734.59,543.14
2018,10,20,10,45,941.0,80.5,1.1,28.05,693.5,774.05,566.42
2018,10,20,11,0,946.0,81.0,1.0,28.4,711.0,810.71,587.38
2018,10,20,11,15,948.5,81.5,1.05,28.5,720.5,842.44,607.49
2018,10,20,11,30,951.0,82.0,1.1,28.6,730.0,870.89,625.55
2018,10,20,11,45,951.5,82.0,1.1,28.7,731.5,893.7,639.33
2018,10,20,12,0,952.0,82.0,1.1,28.8,733.0,912.91,650.95
2018,10,20,12,15,950.5,82.0,1.1,28.75,726.5,926.68,659.66
2018,10,20,12,30,949.0,82.0,1.1,28.7,720.0,936.67,666.2
2018,10,20,12,45,944.5,81.5,1.15,28.65,705.0,939.58,669.33
2018,10,20,13,0,940.0,81.0,1.2,28.6,690.0,938.64,670.27
2018,10,20,13,15,933.0,79.0,1.2,28.5,666.5,929.88,665.84
2018,10,20,13,30,926.0,77.0,1.2,28.4,643.0,917.36,659.25
2018,10,20,13,45,915.0,76.0,1.25,28.25,612.5,898.91,649.88
2018,10,20,14,0,904.0,75.0,1.3,28.1,582.0,877.08,638.38
2018,10,20,14,15,889.0,73.0,1.3,27.85,545.0,847.44,621.33
2018,10,20,14,30,874.0,71.0,1.3,27.6,508.0,814.95,602.33
2018,10,20,14,45,853.5,69.0,1.35,27.4,466.0,775.49,578.85
2018,10,20,15,0,833.0,67.0,1.4,27.2,424.0,740.54,558.0
2018,10,20,15,15,804.0,64.0,1.4,27.2,377.0,689.53,524.5
2018,10,20,15,30,775.0,61.0,1.4,27.2,330.0,637.66,489.62
2018,10,20,15,45,732.0,56.5,1.4,26.35,280.5,574.16,446.25
2018,10,20,16,0,689.0,52.0,1.4,25.5,231.0,511.74,400.3
2018,10,20,16,15,620.0,46.5,1.35,24.45,181.5,434.61,340.68
2018,10,20,16,30,551.0,41.0,1.3,23.4,132.0,366.92,285.09
2018,10,20,16,45,432.5,33.0,1.25,22.35,89.0,273.64,206.43
2018,10,20,17,0,314.0,25.0,1.2,21.3,46.0,183.56,96.78
2018,10,20,17,15,167.5,14.0,1.25,20.7,24.0,76.8,0.0
2018,10,20,17,30,21.0,3.0,1.3,20.1,2.0,0.0,0.0
2018,10,20,17,45,10.5,1.5,1.35,19.55,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,21,6,15,77.5,7.5,1.25,14.6,10.0,0.0,0.0
2018,10,21,6,30,155.0,15.0,1.2,15.0,20.0,14.3,0.0
2018,10,21,6,45,311.5,25.5,1.15,15.4,58.0,20.59,9.86
2018,10,21,7,0,468.0,36.0,1.1,15.8,96.0,28.16,18.69
2018,10,21,7,15,551.0,42.5,1.2,16.35,143.5,31.79,22.35
2018,10,21,7,30,634.0,49.0,1.3,16.9,191.0,77.62,39.5
2018,10,21,7,45,685.0,54.0,1.35,17.45,240.5,128.84,72.68
2018,10,21,8,0,736.0,59.0,1.4,18.0,290.0,185.81,117.83
2018,10,21,8,15,770.0,62.5,1.45,18.7,337.5,242.71,166.8
2018,10,21,8,30,804.0,66.0,1.5,19.4,385.0,302.64,218.9
2018,10,21,8,45,827.5,68.5,1.55,20.15,429.0,360.59,268.97
2018,10,21,9,0,851.0,71.0,1.6,20.9,473.0,419.7,318.53
2018,10,21,9,15,868.0,73.0,1.65,21.7,511.5,476.39,364.57
2018,10,21,9,30,885.0,75.0,1.7,22.5,550.0,532.18,408.28
2018,10,21,9,45,897.0,76.5,1.7,23.35,582.5,584.17,447.32
2018,10,21,10,0,909.0,78.0,1.7,24.2,615.0,634.91,484.02
2018,10,21,10,15,917.0,79.5,1.7,24.55,640.5,681.54,517.54
2018,10,21,10,30,925.0,81.0,1.7,24.9,666.0,726.09,548.1
2018,10,21,10,45,930.0,82.0,1.7,25.25,683.5,765.61,573.4
2018,10,21,11,0,935.0,83.0,1.7,25.6,701.0,802.39,596.59
2018,10,21,11,15,937.5,83.5,1.7,25.75,710.5,833.74,616.45
2018,10,21,11,30,940.0,84.0,1.7,25.9,720.0,861.85,634.13
2018,10,21,11,45,939.5,84.0,1.75,26.1,721.0,883.54,648.02
2018,10,21,12,0,939.0,84.0,1.8,26.3,722.0,901.63,659.7
2018,10,21,12,15,933.5,85.0,1.85,26.25,714.0,912.86,667.69
2018,10,21,12,30,928.0,86.0,1.9,26.2,706.0,920.28,673.43
2018,10,21,12,45,919.0,87.0,1.95,26.2,690.0,920.83,674.75
2018,10,21,13,0,910.0,88.0,2.0,26.2,674.0,917.61,673.82
2018,10,21,13,15,902.0,87.0,2.1,26.05,651.0,909.26,670.6
2018,10,21,13,30,894.0,86.0,2.2,25.9,628.0,897.31,665.1
2018,10,21,13,45,882.5,84.5,2.3,25.75,598.0,878.24,654.89
2018,10,21,14,0,871.0,83.0,2.4,25.6,568.0,855.91,642.48
2018,10,21,14,15,855.5,81.5,2.45,25.35,532.0,834.33,630.37
2018,10,21,14,30,840.0,80.0,2.5,25.1,496.0,802.7,611.22
2018,10,21,14,45,818.5,77.0,2.6,24.85,454.0,761.92,585.73
2018,10,21,15,0,797.0,74.0,2.7,24.6,412.0,719.21,558.32
2018,10,21,15,15,765.5,70.5,2.7,24.6,365.5,666.91,522.21
2018,10,21,15,30,734.0,67.0,2.7,24.6,319.0,614.0,484.78
2018,10,21,15,45,689.0,62.0,2.7,23.7,270.0,550.15,438.57
2018,10,21,16,0,644.0,57.0,2.7,22.8,221.0,492.06,393.84
2018,10,21,16,15,573.0,50.0,2.45,21.85,172.5,414.55,331.27
2018,10,21,16,30,502.0,43.0,2.2,20.9,124.0,342.02,270.03
2018,10,21,16,45,373.0,34.0,1.95,19.95,82.0,245.09,186.45
2018,10,21,17,0,244.0,25.0,1.7,19.0,40.0,150.91,67.96
2018,10,21,17,15,122.0,12.5,1.7,18.45,20.0,57.84,0.0
2018,10,21,17,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,22,6,15,71.0,7.5,1.5,12.05,9.5,0.0,0.0
2018,10,22,6,30,142.0,15.0,1.6,12.5,19.0,14.3,0.0
2018,10,22,6,45,295.5,26.0,1.65,12.9,56.0,21.24,9.94
2018,10,22,7,0,449.0,37.0,1.7,13.3,93.0,29.25,19.77
2018,10,22,7,15,535.0,43.5,1.75,13.75,140.0,32.79,23.46
2018,10,22,7,30,621.0,50.0,1.8,14.2,187.0,74.4,37.9
2018,10,22,7,45,673.5,55.5,1.85,14.65,236.5,128.06,73.46
2018,10,22,8,0,726.0,61.0,1.9,15.1,286.0,184.95,118.98
2018,10,22,8,15,761.0,64.0,1.9,15.75,333.0,240.92,167.77
2018,10,22,8,30,796.0,67.0,1.9,16.4,380.0,300.05,219.93
2018,10,22,8,45,820.0,70.0,1.9,17.0,424.0,358.12,270.95
2018,10,22,9,0,844.0,73.0,1.9,17.6,468.0,417.44,321.56
2018,10,22,9,15,862.0,74.5,1.9,18.25,506.5,473.59,368.07
2018,10,22,9,30,880.0,76.0,1.9,18.9,545.0,529.0,412.36
2018,10,22,9,45,893.5,77.0,1.95,19.55,577.5,580.99,452.79
2018,10,22,10,0,907.0,78.0,2.0,20.2,610.0,631.86,491.09
2018,10,22,10,15,915.0,79.0,2.0,20.65,635.0,677.8,524.76
2018,10,22,10,30,923.0,80.0,2.0,21.1,660.0,721.64,555.5
2018,10,22,10,45,928.5,81.5,2.0,21.55,678.0,761.9,581.75
2018,10,22,11,0,934.0,83.0,2.0,22.0,696.0,799.46,605.85
2018,10,22,11,15,936.5,83.5,2.0,22.4,705.5,830.71,625.53
2018,10,22,11,30,939.0,84.0,2.0,22.8,715.0,858.73,642.97
2018,10,22,11,45,939.5,84.0,1.95,23.2,716.5,881.17,656.14
2018,10,22,12,0,940.0,84.0,1.9,23.6,718.0,900.05,666.96
2018,10,22,12,15,938.5,83.0,1.95,23.8,711.0,912.43,675.15
2018,10,22,12,30,937.0,82.0,2.0,24.0,704.0,921.05,681.06
2018,10,22,12,45,932.5,81.5,2.05,24.2,689.0,923.82,683.29
2018,10,22,13,0,928.0,81.0,2.1,24.4,674.0,922.79,683.24
2018,10,22,13,15,921.0,79.5,2.2,24.3,651.0,914.61,679.92
2018,10,22,13,30,914.0,78.0,2.3,24.2,628.0,902.74,674.27
2018,10,22,13,45,903.0,77.0,2.35,24.1,598.0,884.44,663.92
2018,10,22,14,0,892.0,76.0,2.4,24.0,568.0,862.81,651.38
2018,10,22,14,15,876.5,74.5,2.5,23.8,531.5,833.65,634.26
2018,10,22,14,30,861.0,73.0,2.6,23.6,495.0,801.75,615.03
2018,10,22,14,45,839.5,70.5,2.7,23.35,453.0,768.05,594.32
2018,10,22,15,0,818.0,68.0,2.8,23.1,411.0,725.46,566.75
2018,10,22,15,15,788.0,64.5,2.8,23.1,364.5,673.73,530.82
2018,10,22,15,30,758.0,61.0,2.8,23.1,318.0,621.28,493.47
2018,10,22,15,45,711.5,57.0,2.95,22.2,269.0,557.0,447.23
2018,10,22,16,0,665.0,53.0,3.1,21.3,220.0,494.05,398.67
2018,10,22,16,15,590.0,47.5,3.1,20.45,171.0,419.55,337.83
2018,10,22,16,30,515.0,42.0,3.1,19.6,122.0,346.3,275.26
2018,10,22,16,45,382.0,32.5,3.05,18.7,80.0,246.78,188.07
2018,10,22,17,0,249.0,23.0,3.0,17.8,38.0,149.3,51.57
2018,10,22,17,15,124.5,11.5,3.0,17.2,19.0,57.54,0.0
2018,10,22,17,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,23,6,15,69.5,7.5,2.0,11.1,9.0,0.0,0.0
2018,10,23,6,30,139.0,15.0,2.1,11.4,18.0,14.3,0.0
2018,10,23,6,45,293.0,25.5,2.15,11.75,54.0,20.93,9.08
2018,10,23,7,0,447.0,36.0,2.2,12.1,90.0,28.49,19.14
2018,10,23,7,15,534.5,42.5,2.15,12.6,137.0,32.07,22.91
2018,10,23,7,30,622.0,49.0,2.1,13.1,184.0,75.5,39.26
2018,10,23,7,45,675.5,54.0,2.05,13.65,233.5,126.02,72.01
2018,10,23,8,0,729.0,59.0,2.0,14.2,283.0,182.59,117.27
2018,10,23,8,15,764.0,63.0,1.95,14.9,330.5,239.56,167.0
2018,10,23,8,30,799.0,67.0,1.9,15.6,378.0,299.7,220.09
2018,10,23,8,45,823.0,69.5,1.85,16.25,421.5,357.34,270.83
2018,10,23,9,0,847.0,72.0,1.8,16.9,465.0,416.21,321.07
2018,10,23,9,15,863.5,74.0,1.75,17.65,503.0,472.2,367.28
2018,10,23,9,30,880.0,76.0,1.7,18.4,541.0,527.32,411.02
2018,10,23,9,45,891.0,78.0,1.7,19.1,573.0,578.85,450.73
2018,10,23,10,0,902.0,80.0,1.7,19.8,605.0,629.07,488.05
2018,10,23,10,15,908.0,81.5,1.75,20.3,629.0,673.97,521.06
2018,10,23,10,30,914.0,83.0,1.8,20.8,653.0,716.65,551.38
2018,10,23,10,45,905.5,88.5,1.8,21.35,666.0,750.75,573.08
2018,10,23,11,0,897.0,94.0,1.8,21.9,679.0,781.32,592.18
2018,10,23,11,15,811.5,126.0,1.95,22.15,661.0,781.52,592.33
2018,10,23,11,30,726.0,158.0,2.1,22.4,643.0,773.24,586.96
2018,10,23,11,45,759.0,146.5,2.2,22.65,654.5,806.91,610.36
2018,10,23,12,0,792.0,135.0,2.3,22.9,666.0,834.84,629.41
2018,10,23,12,15,725.5,156.0,2.45,22.95,638.5,818.5,619.13
2018,10,23,12,30,659.0,177.0,2.6,23.0,611.0,793.43,603.14
2018,10,23,12,45,694.0,160.5,2.75,23.05,608.5,812.8,618.1
2018,10,23,13,0,729.0,144.0,2.9,23.1,606.0,828.92,630.57
2018,10,23,13,15,710.0,143.0,3.0,22.95,580.0,811.81,620.26
2018,10,23,13,30,691.0,142.0,3.1,22.8,554.0,791.8,608.16
2018,10,23,13,45,493.5,182.5,3.2,22.65,469.5,655.79,510.5
2018,10,23,14,0,296.0,223.0,3.3,22.5,385.0,515.78,404.65
2018,10,23,14,15,285.5,212.0,3.3,22.25,360.0,491.28,387.98
2018,10,23,14,30,275.0,201.0,3.3,22.0,335.0,466.04,369.98
2018,10,23,14,45,203.0,187.0,3.25,21.75,281.0,375.04,299.76
2018,10,23,15,0,131.0,173.0,3.2,21.5,227.0,300.59,240.83
2018,10,23,15,15,221.5,142.5,3.2,21.5,221.5,339.29,274.4
2018,10,23,15,30,312.0,112.0,3.2,21.5,216.0,358.02,291.31
2018,10,23,15,45,423.5,86.0,3.0,20.85,204.0,401.13,326.87
2018,10,23,16,0,535.0,60.0,2.8,20.2,192.0,425.42,345.79
2018,10,23,16,15,332.5,57.0,2.55,19.45,133.0,279.27,225.92
2018,10,23,16,30,130.0,54.0,2.3,18.7,74.0,147.23,115.63
2018,10,23,16,45,81.0,36.0,2.05,17.95,47.0,97.02,71.21
2018,10,23,17,0,32.0,18.0,1.8,17.2,20.0,37.08,3.27
2018,10,23,17,15,16.0,9.0,1.8,16.7,10.0,14.53,0.0
2018,10,23,17,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,24,6,15,38.5,5.5,1.15,11.7,6.5,0.0,0.0
2018,10,24,6,30,77.0,11.0,1.1,12.2,13.0,10.48,0.0
2018,10,24,6,45,76.5,24.0,1.05,12.7,29.5,19.91,7.52
2018,10,24,7,0,76.0,37.0,1.0,13.2,46.0,31.76,21.82
2018,10,24,7,15,71.0,56.0,1.0,13.95,67.5,46.88,35.8
2018,10,24,7,30,66.0,75.0,1.0,14.7,89.0,67.67,49.82
2018,10,24,7,45,149.5,84.0,1.0,15.4,126.5,89.92,64.12
2018,10,24,8,0,233.0,93.0,1.0,16.1,164.0,123.71,88.6
2018,10,24,8,15,515.0,78.0,0.9,16.9,267.5,192.66,135.98
2018,10,24,8,30,797.0,63.0,0.8,17.7,371.0,293.96,212.29
2018,10,24,8,45,835.0,63.0,0.65,18.55,418.0,354.85,263.16
2018,10,24,9,0,873.0,63.0,0.5,19.4,465.0,416.85,313.15
2018,10,24,9,15,886.5,65.5,0.55,20.3,502.5,472.49,357.72
2018,10,24,9,30,900.0,68.0,0.6,21.2,540.0,527.54,400.14
2018,10,24,9,45,908.0,71.0,0.65,22.15,571.5,579.22,438.41
2018,10,24,10,0,916.0,74.0,0.7,23.1,603.0,629.28,474.11
2018,10,24,10,15,923.0,75.0,0.85,23.5,627.5,674.74,507.68
2018,10,24,10,30,930.0,76.0,1.0,23.9,652.0,717.99,538.61
2018,10,24,10,45,934.5,77.5,1.2,24.25,669.5,757.58,565.87
2018,10,24,11,0,939.0,79.0,1.4,24.6,687.0,794.4,591.14
2018,10,24,11,15,941.0,79.0,1.55,24.65,696.0,824.67,612.13
2018,10,24,11,30,943.0,79.0,1.7,24.7,705.0,851.66,631.01
2018,10,24,11,45,942.5,79.0,1.9,24.7,705.5,873.19,646.99
2018,10,24,12,0,942.0,79.0,2.1,24.7,706.0,891.12,660.69
2018,10,24,12,15,940.0,78.5,2.25,24.6,699.0,903.52,670.62
2018,10,24,12,30,938.0,78.0,2.4,24.5,692.0,912.16,678.23
2018,10,24,12,45,933.5,77.0,2.55,24.45,676.5,914.24,681.48
2018,10,24,13,0,929.0,76.0,2.7,24.4,661.0,912.52,682.34
2018,10,24,13,15,920.5,75.0,2.85,24.25,637.5,903.54,678.68
2018,10,24,13,30,912.0,74.0,3.0,24.1,614.0,890.91,672.63
2018,10,24,13,45,900.0,72.5,3.15,23.9,583.5,871.13,661.82
2018,10,24,14,0,888.0,71.0,3.3,23.7,553.0,848.06,648.68
2018,10,24,14,15,872.5,69.5,3.35,23.55,516.5,818.99,630.54
2018,10,24,14,30,857.0,68.0,3.4,23.4,480.0,787.21,610.33
2018,10,24,14,45,834.5,65.5,3.4,23.25,438.0,746.19,582.98
2018,10,24,15,0,812.0,63.0,3.4,23.1,396.0,709.8,558.61
2018,10,24,15,15,701.0,71.5,3.4,23.1,335.5,614.55,489.54
2018,10,24,15,30,590.0,80.0,3.4,23.1,275.0,528.3,424.3
2018,10,24,15,45,580.5,68.5,3.15,22.45,235.0,485.83,391.78
2018,10,24,16,0,571.0,57.0,2.9,21.8,195.0,442.22,356.56
2018,10,24,16,15,429.5,52.5,2.6,20.95,143.0,331.66,266.32
2018,10,24,16,30,288.0,48.0,2.3,20.1,91.0,231.14,182.18
2018,10,24,16,45,211.0,33.5,1.95,19.25,58.5,164.97,122.2
2018,10,24,17,0,134.0,19.0,1.6,18.4,26.0,93.0,0.0
2018,10,24,17,15,67.0,9.5,1.6,18.0,13.0,33.82,0.0
2018,10,24,17,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,25,6,15,73.0,6.5,1.35,12.7,8.0,0.0,0.0
2018,10,25,6,30,146.0,13.0,1.4,13.0,16.0,12.39,0.0
2018,10,25,6,45,306.0,23.0,1.5,13.35,51.0,18.81,5.76
2018,10,25,7,0,466.0,33.0,1.6,13.7,86.0,26.04,16.74
2018,10,25,7,15,554.0,38.5,1.5,14.15,132.5,31.57,22.26
2018,10,25,7,30,642.0,44.0,1.4,14.6,179.0,70.25,34.58
2018,10,25,7,45,694.5,48.5,1.35,15.05,228.0,121.15,66.8
2018,10,25,8,0,747.0,53.0,1.3,15.5,277.0,177.91,111.7
2018,10,25,8,15,781.5,56.0,1.3,16.25,324.0,234.57,160.76
2018,10,25,8,30,816.0,59.0,1.3,17.0,371.0,294.26,213.12
2018,10,25,8,45,840.0,61.0,1.25,17.8,414.0,353.15,264.23
2018,10,25,9,0,864.0,63.0,1.2,18.6,457.0,411.65,313.44
2018,10,25,9,15,877.5,66.0,1.25,19.45,495.0,467.23,359.02
2018,10,25,9,30,891.0,69.0,1.3,20.3,533.0,522.25,402.44
2018,10,25,9,45,898.5,71.5,1.35,21.2,563.5,572.63,440.78
2018,10,25,10,0,906.0,74.0,1.4,22.1,594.0,621.36,476.55
2018,10,25,10,15,914.0,75.5,1.5,22.7,619.0,667.48,510.25
2018,10,25,10,30,922.0,77.0,1.6,23.3,644.0,711.52,541.38
2018,10,25,10,45,928.0,77.0,1.65,23.85,661.0,750.2,566.36
2018,10,25,11,0,934.0,77.0,1.7,24.4,678.0,786.2,589.29
2018,10,25,11,15,936.5,77.0,1.75,24.7,687.0,816.61,608.89
2018,10,25,11,30,939.0,77.0,1.8,25.0,696.0,843.8,626.33
2018,10,25,11,45,939.0,77.0,1.8,25.35,697.0,865.58,639.57
2018,10,25,12,0,939.0,77.0,1.8,25.7,698.0,883.79,650.53
2018,10,25,12,15,937.0,77.0,1.9,25.85,691.0,896.66,659.67
2018,10,25,12,30,935.0,77.0,2.0,26.0,684.0,905.8,666.55
2018,10,25,12,45,930.5,76.0,2.1,26.15,669.0,907.83,668.9
2018,10,25,13,0,926.0,75.0,2.2,26.3,654.0,906.07,668.96
2018,10,25,13,15,918.5,74.5,2.35,26.3,631.5,898.56,666.18
2018,10,25,13,30,911.0,74.0,2.5,26.3,609.0,887.42,661.05
2018,10,25,13,45,900.0,72.5,2.6,26.25,579.0,868.53,650.47
2018,10,25,14,0,889.0,71.0,2.7,26.2,549.0,846.34,637.66
2018,10,25,14,15,873.5,69.5,2.75,26.05,513.0,817.3,619.97
2018,10,25,14,30,858.0,68.0,2.8,25.9,477.0,785.55,600.25
2018,10,25,14,45,836.5,65.0,2.85,25.7,435.0,744.73,573.95
2018,10,25,15,0,815.0,62.0,2.9,25.5,393.0,708.44,550.44
2018,10,25,15,15,784.0,59.5,2.9,25.5,347.5,657.69,515.14
2018,10,25,15,30,753.0,57.0,2.9,25.5,302.0,606.31,478.51
2018,10,25,15,45,706.5,52.5,2.75,24.65,253.5,542.13,431.02
2018,10,25,16,0,660.0,48.0,2.6,23.8,205.0,479.41,381.88
2018,10,25,16,15,583.5,42.5,2.35,22.75,157.5,400.5,317.81
2018,10,25,16,30,507.0,37.0,2.1,21.7,110.0,332.11,259.04
2018,10,25,16,45,361.0,28.0,1.8,20.65,69.5,229.21,167.39
2018,10,25,17,0,215.0,19.0,1.5,19.6,29.0,125.66,0.0
2018,10,25,17,15,107.5,9.5,1.5,19.05,14.5,48.56,0.0
2018,10,25,17,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,6,15,57.5,5.5,1.15,15.1,6.5,0.0,0.0
2018,10,26,6,30,115.0,11.0,1.1,15.5,13.0,10.48,0.0
2018,10,26,6,45,282.5,21.5,1.05,15.9,47.5,17.49,3.69
2018,10,26,7,0,450.0,32.0,1.0,16.3,82.0,25.25,15.8
2018,10,26,7,15,539.0,38.5,1.1,17.1,128.0,31.72,22.07
2018,10,26,7,30,628.0,45.0,1.2,17.9,174.0,69.64,34.34
2018,10,26,7,45,681.0,49.0,1.3,18.7,222.0,119.13,64.8
2018,10,26,8,0,734.0,53.0,1.4,19.5,270.0,174.55,107.76
2018,10,26,8,15,768.0,56.5,1.35,20.35,316.5,230.7,155.54
2018,10,26,8,30,802.0,60.0,1.3,21.2,363.0,289.84,206.49
2018,10,26,8,45,826.0,62.5,1.25,22.0,406.0,347.23,255.61
2018,10,26,9,0,850.0,65.0,1.2,22.8,449.0,406.46,304.59
2018,10,26,9,15,865.0,67.0,1.25,23.55,486.5,460.9,348.75
2018,10,26,9,30,880.0,69.0,1.3,24.3,524.0,514.93,391.01
2018,10,26,9,45,889.0,71.5,1.3,25.05,554.5,565.53,428.94
2018,10,26,10,0,898.0,74.0,1.3,25.8,585.0,614.64,464.38
2018,10,26,10,15,905.5,75.0,1.35,26.2,609.5,659.49,496.73
2018,10,26,10,30,913.0,76.0,1.4,26.6,634.0,702.22,526.66
2018,10,26,10,45,917.5,77.5,1.45,27.0,651.0,741.05,551.71
2018,10,26,11,0,922.0,79.0,1.5,27.4,668.0,777.17,574.74
2018,10,26,11,15,924.0,79.0,1.55,27.6,676.5,806.81,593.8
2018,10,26,11,30,926.0,79.0,1.6,27.8,685.0,833.24,610.77
2018,10,26,11,45,925.0,79.5,1.65,28.0,686.0,854.44,624.37
2018,10,26,12,0,924.0,80.0,1.7,28.2,687.0,872.12,635.78
2018,10,26,12,15,914.5,82.5,1.8,28.2,678.0,881.25,642.8
2018,10,26,12,30,905.0,85.0,1.9,28.2,669.0,886.6,647.58
2018,10,26,12,45,848.5,101.0,1.95,28.15,639.0,869.97,637.72
2018,10,26,13,0,792.0,117.0,2.0,28.1,609.0,842.57,620.97
2018,10,26,13,15,789.0,112.5,2.05,28.0,587.5,835.07,617.69
2018,10,26,13,30,786.0,108.0,2.1,27.9,566.0,824.26,612.1
2018,10,26,13,45,809.5,95.5,2.15,27.75,546.5,823.53,613.55
2018,10,26,14,0,833.0,83.0,2.2,27.6,527.0,818.5,612.15
2018,10,26,14,15,812.0,80.0,2.25,27.35,489.0,784.09,591.0
2018,10,26,14,30,791.0,77.0,2.3,27.1,451.0,747.31,568.14
2018,10,26,14,45,768.0,73.0,2.3,26.9,409.5,705.66,541.03
2018,10,26,15,0,745.0,69.0,2.3,26.7,368.0,662.36,512.25
2018,10,26,15,15,687.5,70.5,2.3,26.7,321.0,603.25,470.87
2018,10,26,15,30,630.0,72.0,2.3,26.7,274.0,542.58,426.44
2018,10,26,15,45,584.0,64.5,2.1,25.8,228.0,479.97,379.41
2018,10,26,16,0,538.0,57.0,1.9,24.9,182.0,419.23,331.84
2018,10,26,16,15,497.5,48.0,1.75,23.9,142.5,362.15,285.15
2018,10,26,16,30,457.0,39.0,1.6,22.9,103.0,307.57,237.75
2018,10,26,16,45,316.5,28.5,1.45,21.95,64.5,208.25,148.69
2018,10,26,17,0,176.0,18.0,1.3,21.0,26.0,89.99,0.0
2018,10,26,17,15,88.0,9.0,1.3,20.5,13.0,8.58,0.0
2018,10,26,17,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.3,19.55,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.25,18.05,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,27,6,15,38.5,5.0,0.8,16.2,5.5,0.0,0.0
2018,10,27,6,30,77.0,10.0,0.8,16.5,11.0,9.53,0.0
2018,10,27,6,45,234.0,22.0,0.75,16.8,43.5,18.13,2.45
2018,10,27,7,0,391.0,34.0,0.7,17.1,76.0,27.28,17.35
2018,10,27,7,15,492.5,40.5,0.8,17.75,121.5,30.9,21.26
2018,10,27,7,30,594.0,47.0,0.9,18.4,167.0,66.43,32.91
2018,10,27,7,45,588.0,59.5,0.95,19.05,204.5,115.39,65.6
2018,10,27,8,0,582.0,72.0,1.0,19.7,242.0,163.42,104.81
2018,10,27,8,15,647.0,73.5,0.95,20.5,292.0,216.24,147.77
2018,10,27,8,30,712.0,75.0,0.9,21.3,342.0,275.75,197.08
2018,10,27,8,45,771.0,72.0,0.9,22.1,391.5,336.36,247.23
2018,10,27,9,0,830.0,69.0,0.9,22.9,441.0,400.33,298.94
2018,10,27,9,15,802.5,82.5,0.95,23.55,467.0,446.77,337.13
2018,10,27,9,30,775.0,96.0,1.0,24.2,493.0,488.79,370.39
2018,10,27,9,45,796.0,96.5,1.05,24.85,526.0,539.7,408.82
2018,10,27,10,0,817.0,97.0,1.1,25.5,559.0,590.45,445.85
2018,10,27,10,15,867.0,86.0,1.25,25.95,595.0,644.65,485.9
2018,10,27,10,30,917.0,75.0,1.4,26.4,631.0,701.69,527.02
2018,10,27,10,45,922.5,75.5,1.5,26.8,648.0,740.2,552.2
2018,10,27,11,0,928.0,76.0,1.6,27.2,665.0,776.03,575.57
2018,10,27,11,15,930.5,76.5,1.65,27.35,674.5,806.69,595.49
2018,10,27,11,30,933.0,77.0,1.7,27.5,684.0,834.16,613.32
2018,10,27,11,45,927.0,79.5,1.8,27.7,683.5,853.63,626.31
2018,10,27,12,0,921.0,82.0,1.9,27.9,683.0,869.4,637.02
2018,10,27,12,15,887.0,92.5,1.95,27.9,666.5,866.79,635.81
2018,10,27,12,30,853.0,103.0,2.0,27.9,650.0,866.77,636.63
2018,10,27,12,45,883.0,91.5,2.1,27.9,646.0,879.55,646.49
2018,10,27,13,0,913.0,80.0,2.2,27.9,642.0,895.48,658.46
2018,10,27,13,15,905.0,78.5,2.25,27.8,619.0,886.41,653.85
2018,10,27,13,30,897.0,77.0,2.3,27.7,596.0,873.76,647.18
2018,10,27,13,45,885.5,75.5,2.35,27.55,566.0,854.67,636.42
2018,10,27,14,0,874.0,74.0,2.4,27.4,536.0,832.35,623.51
2018,10,27,14,15,858.5,72.0,2.4,27.2,500.0,803.09,605.57
2018,10,27,14,30,843.0,70.0,2.4,27.0,464.0,777.97,590.39
2018,10,27,14,45,820.5,67.5,2.45,26.75,423.0,737.36,564.56
2018,10,27,15,0,798.0,65.0,2.5,26.5,382.0,694.92,536.97
2018,10,27,15,15,764.0,62.0,2.5,26.5,336.0,642.11,500.37
2018,10,27,15,30,730.0,59.0,2.5,26.5,290.0,588.91,462.5
2018,10,27,15,45,684.0,54.5,2.4,25.6,243.0,526.17,415.94
2018,10,27,16,0,638.0,50.0,2.3,24.7,196.0,464.81,368.02
2018,10,27,16,15,558.5,43.5,2.1,23.7,149.0,389.26,306.48
2018,10,27,16,30,479.0,37.0,1.9,22.7,102.0,315.34,243.55
2018,10,27,16,45,333.0,27.5,1.75,21.7,63.5,214.11,150.37
2018,10,27,17,0,187.0,18.0,1.6,20.7,25.0,94.09,0.0
2018,10,27,17,15,93.5,9.0,1.6,20.2,12.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
