Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,6,23,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,7,6,15,15.5,2.0,0.6,14.6,1.5,0.0,0.0
2018,11,7,6,30,31.0,4.0,0.6,14.7,3.0,0.0,0.0
2018,11,7,6,45,205.5,14.5,0.6,14.8,27.5,13.82,0.0
2018,11,7,7,0,380.0,25.0,0.6,14.9,52.0,20.59,8.28
2018,11,7,7,15,491.5,32.0,0.6,15.4,94.5,27.32,17.82
2018,11,7,7,30,603.0,39.0,0.6,15.9,137.0,51.47,25.4
2018,11,7,7,45,666.0,43.0,0.6,16.35,183.5,98.51,50.34
2018,11,7,8,0,729.0,47.0,0.6,16.8,230.0,152.62,90.0
2018,11,7,8,15,768.0,50.5,0.65,17.4,276.0,207.93,136.37
2018,11,7,8,30,807.0,54.0,0.7,18.0,322.0,266.75,187.3
2018,11,7,8,45,833.5,56.5,0.75,18.65,364.5,324.58,237.65
2018,11,7,9,0,860.0,59.0,0.8,19.3,407.0,382.63,287.07
2018,11,7,9,15,878.0,61.0,1.0,19.95,444.5,437.63,333.53
2018,11,7,9,30,896.0,63.0,1.2,20.6,482.0,492.51,378.52
2018,11,7,9,45,908.5,64.0,1.45,21.25,513.0,543.05,419.28
2018,11,7,10,0,921.0,65.0,1.7,21.9,544.0,592.37,458.0
2018,11,7,10,15,929.5,66.5,1.8,22.3,569.0,638.32,492.86
2018,11,7,10,30,938.0,68.0,1.9,22.7,594.0,682.22,525.38
2018,11,7,10,45,943.5,69.0,2.05,23.1,611.0,721.25,553.38
2018,11,7,11,0,949.0,70.0,2.2,23.5,628.0,757.59,578.18
2018,11,7,11,15,951.5,70.0,2.25,23.75,637.0,787.7,598.19
2018,11,7,11,30,954.0,70.0,2.3,24.0,646.0,814.59,616.0
2018,11,7,11,45,953.5,70.5,2.4,24.25,647.0,836.34,630.71
2018,11,7,12,0,953.0,71.0,2.5,24.5,648.0,854.55,643.12
2018,11,7,12,15,950.5,71.0,2.55,24.5,641.0,866.9,651.94
2018,11,7,12,30,948.0,71.0,2.6,24.5,634.0,875.53,658.44
2018,11,7,12,45,943.0,70.5,2.7,24.55,619.0,877.74,661.0
2018,11,7,13,0,938.0,70.0,2.8,24.6,604.0,876.2,661.22
2018,11,7,13,15,930.5,68.5,2.85,24.55,581.5,867.64,656.69
2018,11,7,13,30,923.0,67.0,2.9,24.5,559.0,855.47,649.85
2018,11,7,13,45,911.5,66.0,2.9,24.4,529.5,837.14,638.64
2018,11,7,14,0,900.0,65.0,2.9,24.3,500.0,815.56,625.23
2018,11,7,14,15,884.0,62.5,2.9,24.15,464.0,785.45,605.9
2018,11,7,14,30,868.0,60.0,2.9,24.0,428.0,752.65,584.49
2018,11,7,14,45,844.5,58.0,2.95,23.8,387.0,712.5,557.8
2018,11,7,15,0,821.0,56.0,3.0,23.6,346.0,676.78,533.75
2018,11,7,15,15,786.0,53.0,3.0,23.6,301.0,624.01,495.65
2018,11,7,15,30,751.0,50.0,3.0,23.6,256.0,570.92,455.53
2018,11,7,15,45,696.5,45.5,2.45,22.35,209.0,504.03,402.61
2018,11,7,16,0,642.0,41.0,1.9,21.1,162.0,439.2,348.89
2018,11,7,16,15,549.0,35.0,1.8,20.05,117.5,354.72,278.27
2018,11,7,16,30,456.0,29.0,1.7,19.0,73.0,276.18,204.81
2018,11,7,16,45,284.0,19.0,1.65,18.0,41.5,162.22,0.0
2018,11,7,17,0,112.0,9.0,1.6,17.0,10.0,52.24,0.0
2018,11,7,17,15,56.0,4.5,1.6,16.6,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,8,6,15,8.0,1.5,1.7,10.1,1.0,0.0,0.0
2018,11,8,6,30,16.0,3.0,1.7,10.3,2.0,0.0,0.0
2018,11,8,6,45,143.0,16.0,1.65,10.5,24.5,15.25,0.0
2018,11,8,7,0,270.0,29.0,1.6,10.7,47.0,24.89,10.19
2018,11,8,7,15,387.0,39.5,1.75,11.55,89.0,32.3,22.3
2018,11,8,7,30,504.0,50.0,1.9,12.4,131.0,55.47,31.62
2018,11,8,7,45,575.5,58.0,2.05,13.3,178.5,101.28,57.2
2018,11,8,8,0,647.0,66.0,2.2,14.2,226.0,155.31,97.12
2018,11,8,8,15,694.5,71.0,2.3,14.8,273.0,209.42,142.66
2018,11,8,8,30,742.0,76.0,2.4,15.4,320.0,268.16,193.93
2018,11,8,8,45,775.5,79.5,2.5,16.05,364.0,326.42,245.43
2018,11,8,9,0,809.0,83.0,2.6,16.7,408.0,385.56,296.83
2018,11,8,9,15,844.5,83.0,2.65,17.25,449.5,444.0,346.52
2018,11,8,9,30,880.0,83.0,2.7,17.8,491.0,504.12,396.14
2018,11,8,9,45,913.0,79.0,2.7,18.3,527.0,560.02,441.16
2018,11,8,10,0,946.0,75.0,2.7,18.8,563.0,614.71,484.02
2018,11,8,10,15,954.5,76.5,2.7,19.2,588.5,661.76,519.99
2018,11,8,10,30,963.0,78.0,2.7,19.6,614.0,706.68,553.43
2018,11,8,10,45,968.0,79.5,2.7,20.0,631.5,746.88,582.31
2018,11,8,11,0,973.0,81.0,2.7,20.4,649.0,784.28,607.23
2018,11,8,11,15,975.0,81.0,2.7,20.65,658.0,814.82,627.48
2018,11,8,11,30,977.0,81.0,2.7,20.9,667.0,842.04,645.38
2018,11,8,11,45,976.0,82.0,2.7,21.2,668.0,864.58,659.92
2018,11,8,12,0,975.0,83.0,2.7,21.5,669.0,883.48,672.03
2018,11,8,12,15,972.5,82.5,2.75,21.6,661.5,895.71,680.58
2018,11,8,12,30,970.0,82.0,2.8,21.7,654.0,904.13,686.72
2018,11,8,12,45,965.0,81.5,2.8,21.85,639.0,906.63,688.51
2018,11,8,13,0,960.0,81.0,2.8,22.0,624.0,905.31,687.89
2018,11,8,13,15,950.5,80.0,2.8,22.0,600.5,895.85,682.28
2018,11,8,13,30,941.0,79.0,2.8,22.0,577.0,882.73,674.35
2018,11,8,13,45,927.0,78.0,2.8,22.0,546.0,862.39,661.53
2018,11,8,14,0,913.0,77.0,2.8,22.0,515.0,838.82,646.52
2018,11,8,14,15,894.0,74.5,2.8,21.85,477.5,813.01,630.28
2018,11,8,14,30,875.0,72.0,2.8,21.7,440.0,777.71,607.11
2018,11,8,14,45,846.0,70.0,2.8,21.55,397.0,733.16,576.9
2018,11,8,15,0,817.0,68.0,2.8,21.4,354.0,686.96,544.86
2018,11,8,15,15,778.0,63.5,2.8,21.4,307.0,629.67,503.31
2018,11,8,15,30,739.0,59.0,2.8,21.4,260.0,572.19,459.14
2018,11,8,15,45,675.0,54.0,2.25,20.15,211.0,499.03,400.92
2018,11,8,16,0,611.0,49.0,1.7,18.9,162.0,434.69,346.93
2018,11,8,16,15,501.0,41.0,1.6,17.95,116.0,340.78,268.48
2018,11,8,16,30,391.0,33.0,1.5,17.0,70.0,255.1,188.51
2018,11,8,16,45,220.0,20.0,1.45,16.05,38.5,133.53,0.0
2018,11,8,17,0,49.0,7.0,1.4,15.1,7.0,25.71,0.0
2018,11,8,17,15,24.5,3.5,1.4,14.8,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,9,6,15,10.0,1.5,1.75,9.7,1.0,0.0,0.0
2018,11,9,6,30,20.0,3.0,1.7,10.0,2.0,0.0,0.0
2018,11,9,6,45,170.0,15.0,1.7,10.25,25.0,14.3,0.0
2018,11,9,7,0,320.0,27.0,1.7,10.5,48.0,23.05,7.56
2018,11,9,7,15,446.0,36.0,1.75,11.5,91.0,29.12,19.46
2018,11,9,7,30,572.0,45.0,1.8,12.5,134.0,51.65,27.66
2018,11,9,7,45,643.0,51.0,1.85,13.5,182.5,99.46,53.1
2018,11,9,8,0,714.0,57.0,1.9,14.5,231.0,157.2,95.54
2018,11,9,8,15,758.0,61.5,1.8,15.15,278.5,213.41,142.84
2018,11,9,8,30,802.0,66.0,1.7,15.8,326.0,273.78,195.48
2018,11,9,8,45,830.0,69.0,1.55,16.45,369.5,331.43,246.27
2018,11,9,9,0,858.0,72.0,1.4,17.1,413.0,390.69,297.07
2018,11,9,9,15,876.5,74.5,1.25,17.85,451.0,446.76,343.54
2018,11,9,9,30,895.0,77.0,1.1,18.6,489.0,502.81,387.86
2018,11,9,9,45,908.0,79.0,0.9,19.35,521.0,555.17,426.95
2018,11,9,10,0,921.0,81.0,0.7,20.1,553.0,604.65,461.75
2018,11,9,10,15,931.5,83.0,0.8,20.7,579.0,652.41,497.04
2018,11,9,10,30,942.0,85.0,0.9,21.3,605.0,698.27,530.09
2018,11,9,10,45,949.0,85.0,0.95,21.85,622.5,737.49,557.35
2018,11,9,11,0,956.0,85.0,1.0,22.4,640.0,774.06,580.8
2018,11,9,11,15,959.5,86.0,1.15,22.65,650.0,806.35,603.08
2018,11,9,11,30,963.0,87.0,1.3,22.9,660.0,835.47,623.26
2018,11,9,11,45,964.0,86.5,1.45,23.2,661.0,857.64,638.72
2018,11,9,12,0,965.0,86.0,1.6,23.5,662.0,876.25,651.94
2018,11,9,12,15,961.5,86.0,1.65,23.5,654.5,888.15,660.42
2018,11,9,12,30,958.0,86.0,1.7,23.5,647.0,896.27,666.62
2018,11,9,12,45,951.0,86.0,1.75,23.55,631.5,897.7,668.46
2018,11,9,13,0,944.0,86.0,1.8,23.6,616.0,895.36,668.01
2018,11,9,13,15,934.5,84.5,1.8,23.5,592.5,885.44,662.51
2018,11,9,13,30,925.0,83.0,1.8,23.4,569.0,871.9,654.78
2018,11,9,13,45,911.5,81.5,1.85,23.35,538.5,858.48,647.64
2018,11,9,14,0,898.0,80.0,1.9,23.3,508.0,834.88,633.58
2018,11,9,14,15,878.0,78.0,1.85,23.1,470.5,802.46,612.84
2018,11,9,14,30,858.0,76.0,1.8,22.9,433.0,767.41,590.12
2018,11,9,14,45,829.0,73.5,1.8,22.65,390.5,722.72,560.74
2018,11,9,15,0,800.0,71.0,1.8,22.4,348.0,676.41,529.53
2018,11,9,15,15,760.0,66.5,1.8,22.4,301.5,619.03,488.71
2018,11,9,15,30,720.0,62.0,1.8,22.4,255.0,561.48,445.03
2018,11,9,15,45,654.0,56.5,1.45,20.85,206.5,493.17,391.77
2018,11,9,16,0,588.0,51.0,1.1,19.3,158.0,422.67,334.49
2018,11,9,16,15,476.0,43.0,1.15,18.5,113.0,328.63,256.96
2018,11,9,16,30,364.0,35.0,1.2,17.7,68.0,242.26,176.19
2018,11,9,16,45,207.0,21.0,1.25,16.85,37.5,126.82,0.0
2018,11,9,17,0,50.0,7.0,1.3,16.0,7.0,26.02,0.0
2018,11,9,17,15,25.0,3.5,1.3,15.75,3.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,6,45,85.0,12.5,0.85,11.6,17.5,11.91,0.0
2018,11,10,7,0,170.0,25.0,0.8,11.6,35.0,19.88,4.1
2018,11,10,7,15,281.0,39.5,0.75,12.05,74.5,30.91,20.85
2018,11,10,7,30,392.0,54.0,0.7,12.5,114.0,54.9,34.08
2018,11,10,7,45,420.0,64.5,0.65,12.9,148.5,90.61,54.75
2018,11,10,8,0,448.0,75.0,0.6,13.3,183.0,131.32,85.8
2018,11,10,8,15,524.5,84.0,0.6,13.85,234.5,184.89,128.56
2018,11,10,8,30,601.0,93.0,0.6,14.4,286.0,245.1,178.23
2018,11,10,8,45,649.0,98.0,0.55,14.9,331.5,300.41,224.99
2018,11,10,9,0,697.0,103.0,0.5,15.4,377.0,359.87,274.23
2018,11,10,9,15,720.5,108.0,0.6,16.15,414.5,412.89,318.11
2018,11,10,9,30,744.0,113.0,0.7,16.9,452.0,466.79,361.4
2018,11,10,9,45,760.0,116.5,0.85,17.65,483.0,515.91,400.28
2018,11,10,10,0,776.0,120.0,1.0,18.4,514.0,564.56,437.76
2018,11,10,10,15,788.0,122.5,1.05,18.75,539.0,609.05,471.16
2018,11,10,10,30,800.0,125.0,1.1,19.1,564.0,652.2,502.8
2018,11,10,10,45,807.0,127.0,1.2,19.45,581.0,689.88,530.38
2018,11,10,11,0,814.0,129.0,1.3,19.8,598.0,725.39,556.01
2018,11,10,11,15,818.0,130.0,1.3,20.0,607.5,755.27,576.68
2018,11,10,11,30,822.0,131.0,1.3,20.2,617.0,782.44,594.4
2018,11,10,11,45,823.0,131.0,1.35,20.4,618.5,803.33,608.38
2018,11,10,12,0,824.0,131.0,1.4,20.6,620.0,821.11,620.4
2018,11,10,12,15,809.0,134.5,1.5,20.65,610.0,826.71,625.22
2018,11,10,12,30,794.0,138.0,1.6,20.7,600.0,828.75,627.87
2018,11,10,12,45,770.0,142.0,1.65,20.75,581.0,820.43,623.07
2018,11,10,13,0,746.0,146.0,1.7,20.8,562.0,808.7,616.12
2018,11,10,13,15,734.0,143.0,1.75,20.7,539.0,795.95,608.94
2018,11,10,13,30,722.0,140.0,1.8,20.6,516.0,780.19,599.7
2018,11,10,13,45,705.0,136.0,1.9,20.45,486.5,756.36,585.34
2018,11,10,14,0,688.0,132.0,2.0,20.3,457.0,729.94,569.01
2018,11,10,14,15,662.0,127.0,2.0,20.05,421.0,692.98,544.35
2018,11,10,14,30,636.0,122.0,2.0,19.8,385.0,654.21,517.68
2018,11,10,14,45,601.5,115.0,2.0,19.5,344.0,605.52,482.92
2018,11,10,15,0,567.0,108.0,2.0,19.2,303.0,556.13,446.75
2018,11,10,15,15,522.5,98.5,2.0,19.2,259.5,495.26,400.22
2018,11,10,15,30,478.0,89.0,2.0,19.2,216.0,438.45,355.32
2018,11,10,15,45,415.5,77.0,1.65,17.6,172.0,369.34,300.12
2018,11,10,16,0,353.0,65.0,1.3,16.0,128.0,304.12,245.96
2018,11,10,16,15,257.0,49.5,1.3,15.25,88.0,221.33,175.62
2018,11,10,16,30,161.0,34.0,1.3,14.5,48.0,147.25,106.27
2018,11,10,16,45,86.5,19.0,1.35,13.8,26.0,55.4,0.0
2018,11,10,17,0,12.0,4.0,1.4,13.1,4.0,3.81,0.0
2018,11,10,17,15,6.0,2.0,1.4,12.8,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,11,6,45,78.0,12.0,1.55,9.5,16.5,11.44,0.0
2018,11,11,7,0,156.0,24.0,1.5,9.6,33.0,19.1,1.77
2018,11,11,7,15,265.5,39.0,1.5,10.35,71.5,30.57,20.53
2018,11,11,7,30,375.0,54.0,1.5,11.1,110.0,51.65,32.18
2018,11,11,7,45,450.5,65.0,1.45,11.85,155.0,94.48,57.22
2018,11,11,8,0,526.0,76.0,1.4,12.6,200.0,143.93,93.28
2018,11,11,8,15,577.5,83.5,1.5,13.3,245.5,193.79,134.44
2018,11,11,8,30,629.0,91.0,1.6,14.0,291.0,248.99,181.78
2018,11,11,8,45,667.5,96.5,1.7,14.75,334.0,303.2,229.02
2018,11,11,9,0,706.0,102.0,1.8,15.5,377.0,360.52,278.15
2018,11,11,9,15,726.5,107.5,1.75,16.15,414.0,413.15,322.5
2018,11,11,9,30,747.0,113.0,1.7,16.8,451.0,466.35,365.83
2018,11,11,9,45,759.5,118.5,1.65,17.45,482.0,515.77,404.8
2018,11,11,10,0,772.0,124.0,1.6,18.1,513.0,564.46,441.84
2018,11,11,10,15,785.5,126.0,1.55,18.5,538.0,609.15,475.21
2018,11,11,10,30,799.0,128.0,1.5,18.9,563.0,652.61,506.7
2018,11,11,10,45,809.0,129.0,1.4,19.35,581.0,691.19,533.31
2018,11,11,11,0,819.0,130.0,1.3,19.8,599.0,727.78,557.71
2018,11,11,11,15,823.5,131.0,1.3,20.05,608.5,758.15,578.6
2018,11,11,11,30,828.0,132.0,1.3,20.3,618.0,785.83,596.64
2018,11,11,11,45,829.0,132.0,1.3,20.6,619.5,806.85,609.87
2018,11,11,12,0,830.0,132.0,1.3,20.9,621.0,824.75,621.09
2018,11,11,12,15,834.5,128.5,1.3,21.0,615.5,838.3,629.96
2018,11,11,12,30,839.0,125.0,1.3,21.1,610.0,844.11,633.81
2018,11,11,12,45,843.0,120.5,1.3,21.25,597.5,849.45,637.46
2018,11,11,13,0,847.0,116.0,1.3,21.4,585.0,851.33,638.95
2018,11,11,13,15,836.5,113.5,1.2,21.4,562.0,839.94,630.75
2018,11,11,13,30,826.0,111.0,1.1,21.4,539.0,830.07,623.82
2018,11,11,13,45,811.0,108.0,1.05,21.35,509.0,808.1,609.62
2018,11,11,14,0,796.0,105.0,1.0,21.3,479.0,783.19,593.57
2018,11,11,14,15,774.5,101.5,0.95,21.15,443.0,749.89,571.94
2018,11,11,14,30,753.0,98.0,0.9,21.0,407.0,714.36,548.61
2018,11,11,14,45,718.5,93.0,0.85,20.8,364.0,665.51,515.61
2018,11,11,15,0,684.0,88.0,0.8,20.6,321.0,615.72,480.94
2018,11,11,15,15,644.0,81.5,0.8,20.6,277.0,559.93,440.33
2018,11,11,15,30,604.0,75.0,0.8,20.6,233.0,504.38,398.36
2018,11,11,15,45,540.0,66.0,0.65,19.4,187.0,432.23,342.61
2018,11,11,16,0,476.0,57.0,0.5,18.2,141.0,363.1,286.82
2018,11,11,16,15,377.0,45.0,0.5,17.75,99.0,276.61,215.0
2018,11,11,16,30,278.0,33.0,0.5,17.3,57.0,197.5,138.93
2018,11,11,16,45,156.5,19.0,0.55,16.85,31.0,85.32,0.0
2018,11,11,17,0,35.0,5.0,0.6,16.4,5.0,4.77,0.0
2018,11,11,17,15,17.5,2.5,0.55,16.2,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.45,15.8,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,12,6,45,81.0,11.0,2.2,9.45,15.5,10.48,0.0
2018,11,12,7,0,162.0,22.0,2.2,9.7,31.0,17.5,0.0
2018,11,12,7,15,278.0,36.5,2.3,10.7,69.5,28.61,18.63
2018,11,12,7,30,394.0,51.0,2.4,11.7,108.0,50.67,31.39
2018,11,12,7,45,474.5,60.5,2.5,12.7,153.5,91.21,53.53
2018,11,12,8,0,555.0,70.0,2.6,13.7,199.0,141.16,89.45
2018,11,12,8,15,609.0,76.5,2.6,14.4,245.0,192.07,131.44
2018,11,12,8,30,663.0,83.0,2.6,15.1,291.0,248.51,180.0
2018,11,12,8,45,702.5,87.0,2.6,15.85,334.0,303.21,228.0
2018,11,12,9,0,742.0,91.0,2.6,16.6,377.0,361.02,277.89
2018,11,12,9,15,772.0,93.0,2.65,17.4,416.0,415.65,324.33
2018,11,12,9,30,802.0,95.0,2.7,18.2,455.0,471.71,370.55
2018,11,12,9,45,826.5,95.5,2.7,19.0,488.5,524.05,412.46
2018,11,12,10,0,851.0,96.0,2.7,19.8,522.0,576.45,453.08
2018,11,12,10,15,863.5,97.0,2.65,20.3,547.0,621.99,487.7
2018,11,12,10,30,876.0,98.0,2.6,20.8,572.0,665.99,520.19
2018,11,12,10,45,885.0,99.0,2.55,21.35,590.0,705.86,548.68
2018,11,12,11,0,894.0,100.0,2.5,21.9,608.0,743.45,574.66
2018,11,12,11,15,897.5,100.0,2.4,22.1,617.0,773.46,594.09
2018,11,12,11,30,901.0,100.0,2.3,22.3,626.0,800.47,611.29
2018,11,12,11,45,902.0,99.5,2.15,22.5,627.0,821.86,624.09
2018,11,12,12,0,903.0,99.0,2.0,22.7,628.0,839.89,634.49
2018,11,12,12,15,902.0,98.0,1.9,22.7,621.5,852.3,642.0
2018,11,12,12,30,901.0,97.0,1.8,22.7,615.0,861.16,647.2
2018,11,12,12,45,897.5,94.5,1.7,22.75,599.5,862.62,647.4
2018,11,12,13,0,894.0,92.0,1.6,22.8,584.0,860.44,645.33
2018,11,12,13,15,885.0,90.5,1.5,22.75,561.5,851.32,639.0
2018,11,12,13,30,876.0,89.0,1.4,22.7,539.0,838.71,630.49
2018,11,12,13,45,863.0,86.5,1.25,22.65,509.5,818.3,616.19
2018,11,12,14,0,850.0,84.0,1.1,22.6,480.0,794.76,599.85
2018,11,12,14,15,831.0,81.5,1.05,22.4,444.5,763.59,579.91
2018,11,12,14,30,812.0,79.0,1.0,22.2,409.0,729.91,558.1
2018,11,12,14,45,784.5,75.0,0.9,22.0,367.5,685.97,528.17
2018,11,12,15,0,757.0,71.0,0.8,21.8,326.0,640.51,496.66
2018,11,12,15,15,715.5,66.0,0.8,21.8,281.0,588.04,459.37
2018,11,12,15,30,674.0,61.0,0.8,21.8,236.0,531.49,416.92
2018,11,12,15,45,611.0,55.0,0.7,20.35,190.0,461.51,363.79
2018,11,12,16,0,548.0,49.0,0.6,18.9,144.0,394.41,310.15
2018,11,12,16,15,443.0,39.5,0.65,18.25,101.0,305.11,236.3
2018,11,12,16,30,338.0,30.0,0.7,17.6,58.0,222.36,153.92
2018,11,12,16,45,192.5,18.0,0.75,16.95,31.5,99.54,0.0
2018,11,12,17,0,47.0,6.0,0.8,16.3,5.0,0.0,0.0
2018,11,12,17,15,23.5,3.0,0.85,16.05,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,13,6,45,9.5,7.5,1.5,11.4,8.0,7.15,0.0
2018,11,13,7,0,19.0,15.0,1.5,11.5,16.0,13.39,0.0
2018,11,13,7,15,9.5,29.5,1.4,11.9,30.0,26.52,16.59
2018,11,13,7,30,0.0,44.0,1.3,12.3,44.0,39.85,27.95
2018,11,13,7,45,2.0,60.5,1.25,12.65,61.0,55.14,41.33
2018,11,13,8,0,4.0,77.0,1.2,13.0,78.0,70.89,54.88
2018,11,13,8,15,33.5,94.5,1.3,13.6,105.0,93.34,72.68
2018,11,13,8,30,63.0,112.0,1.4,14.2,132.0,119.59,93.76
2018,11,13,8,45,102.5,134.5,1.55,14.8,171.5,158.59,125.32
2018,11,13,9,0,142.0,157.0,1.7,15.4,211.0,201.16,159.83
2018,11,13,9,15,156.5,174.0,1.7,15.95,239.0,232.56,185.37
2018,11,13,9,30,171.0,191.0,1.7,16.5,267.0,265.38,211.7
2018,11,13,9,45,231.5,198.5,1.7,17.05,309.0,317.87,253.27
2018,11,13,10,0,292.0,206.0,1.7,17.6,351.0,371.38,295.12
2018,11,13,10,15,229.0,223.5,1.9,18.25,340.5,360.67,286.14
2018,11,13,10,30,166.0,241.0,2.1,18.9,330.0,350.15,276.96
2018,11,13,10,45,220.5,243.5,2.25,19.55,365.5,396.85,313.51
2018,11,13,11,0,275.0,246.0,2.4,20.2,401.0,455.1,358.03
2018,11,13,11,15,271.5,251.0,2.35,20.4,406.0,468.69,367.64
2018,11,13,11,30,268.0,256.0,2.3,20.6,411.0,481.23,376.61
2018,11,13,11,45,303.0,250.0,2.25,20.8,426.0,510.19,398.72
2018,11,13,12,0,338.0,244.0,2.2,21.0,441.0,539.24,420.64
2018,11,13,12,15,343.0,238.5,2.1,20.85,436.5,544.49,424.73
2018,11,13,12,30,348.0,233.0,2.0,20.7,432.0,548.4,428.01
2018,11,13,12,45,315.0,232.0,1.9,20.55,408.5,525.04,410.37
2018,11,13,13,0,282.0,231.0,1.8,20.4,385.0,500.19,391.71
2018,11,13,13,15,215.5,229.0,1.7,20.25,344.0,432.67,340.4
2018,11,13,13,30,149.0,227.0,1.6,20.1,303.0,377.81,297.86
2018,11,13,13,45,109.0,210.0,1.45,19.9,264.0,326.45,258.17
2018,11,13,14,0,69.0,193.0,1.3,19.7,225.0,262.99,208.48
2018,11,13,14,15,66.0,178.5,1.15,19.45,207.0,244.83,194.88
2018,11,13,14,30,63.0,164.0,1.0,19.2,189.0,226.6,180.87
2018,11,13,14,45,158.0,143.5,0.85,18.95,198.5,283.67,228.93
2018,11,13,15,0,253.0,123.0,0.7,18.7,208.0,335.0,270.69
2018,11,13,15,15,237.5,109.5,0.7,18.7,180.5,302.41,244.5
2018,11,13,15,30,222.0,96.0,0.7,18.7,153.0,270.18,218.49
2018,11,13,15,45,182.5,79.5,0.6,17.95,120.0,219.84,177.21
2018,11,13,16,0,143.0,63.0,0.5,17.2,87.0,172.01,136.96
2018,11,13,16,15,105.5,46.5,0.45,17.0,61.0,128.11,98.71
2018,11,13,16,30,68.0,30.0,0.4,16.8,35.0,84.98,55.61
2018,11,13,16,45,44.0,17.0,0.35,16.6,19.5,34.97,0.0
2018,11,13,17,0,20.0,4.0,0.3,16.4,4.0,0.0,0.0
2018,11,13,17,15,10.0,2.0,0.4,16.2,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,14,6,45,119.0,10.5,1.25,12.1,16.0,10.01,0.0
2018,11,14,7,0,238.0,21.0,1.2,12.2,32.0,17.82,0.0
2018,11,14,7,15,371.5,30.5,1.2,12.85,71.0,24.7,14.79
2018,11,14,7,30,505.0,40.0,1.2,13.5,110.0,40.44,22.31
2018,11,14,7,45,581.5,46.5,1.2,14.1,156.0,84.19,43.69
2018,11,14,8,0,658.0,53.0,1.2,14.7,202.0,138.37,82.02
2018,11,14,8,15,705.0,57.5,1.25,15.35,247.0,191.15,125.52
2018,11,14,8,30,752.0,62.0,1.3,16.0,292.0,248.48,175.07
2018,11,14,8,45,784.0,65.0,1.35,16.65,334.5,303.95,224.04
2018,11,14,9,0,816.0,68.0,1.4,17.3,377.0,361.55,273.98
2018,11,14,9,15,836.5,71.0,1.35,18.05,414.5,416.26,320.13
2018,11,14,9,30,857.0,74.0,1.3,18.8,452.0,471.26,364.77
2018,11,14,9,45,871.5,76.5,1.25,19.6,483.5,522.71,404.97
2018,11,14,10,0,886.0,79.0,1.2,20.4,515.0,573.26,442.91
2018,11,14,10,15,897.0,80.0,1.1,20.85,540.0,616.76,474.61
2018,11,14,10,30,908.0,81.0,1.0,21.3,565.0,660.23,505.03
2018,11,14,10,45,915.5,81.5,0.9,21.75,582.5,698.85,530.91
2018,11,14,11,0,923.0,82.0,0.8,22.2,600.0,735.02,553.41
2018,11,14,11,15,927.0,82.5,0.8,22.45,609.5,766.02,573.0
2018,11,14,11,30,931.0,83.0,0.8,22.7,619.0,794.02,590.53
2018,11,14,11,45,931.5,82.5,0.75,23.0,620.0,815.04,602.51
2018,11,14,12,0,932.0,82.0,0.7,23.3,621.0,832.64,612.28
2018,11,14,12,15,927.0,82.5,0.7,23.35,613.5,843.52,619.2
2018,11,14,12,30,922.0,83.0,0.7,23.4,606.0,850.75,623.97
2018,11,14,12,45,914.0,83.0,0.75,23.5,591.0,851.32,625.36
2018,11,14,13,0,906.0,83.0,0.8,23.6,576.0,848.28,624.62
2018,11,14,13,15,896.5,82.0,0.85,23.5,553.5,839.28,620.6
2018,11,14,13,30,887.0,81.0,0.9,23.4,531.0,833.59,618.94
2018,11,14,13,45,872.0,79.0,1.0,23.3,501.0,812.2,607.56
2018,11,14,14,0,857.0,77.0,1.1,23.2,471.0,787.72,594.06
2018,11,14,14,15,836.5,74.5,1.15,22.95,435.0,755.49,574.7
2018,11,14,14,30,816.0,72.0,1.2,22.7,399.0,720.82,553.31
2018,11,14,14,45,787.0,69.0,1.25,22.5,358.0,677.18,524.91
2018,11,14,15,0,758.0,66.0,1.3,22.3,317.0,632.12,494.67
2018,11,14,15,15,716.0,62.0,1.3,22.3,273.0,576.07,454.12
2018,11,14,15,30,674.0,58.0,1.3,22.3,229.0,525.14,414.83
2018,11,14,15,45,608.0,52.0,1.15,20.7,183.0,453.8,359.86
2018,11,14,16,0,542.0,46.0,1.0,19.1,137.0,385.68,304.7
2018,11,14,16,15,432.0,37.5,1.1,18.25,95.5,295.81,229.49
2018,11,14,16,30,322.0,29.0,1.2,17.4,54.0,210.57,140.19
2018,11,14,16,45,181.5,17.5,1.3,16.55,29.5,93.85,0.0
2018,11,14,17,0,41.0,6.0,1.4,15.7,5.0,0.0,0.0
2018,11,14,17,15,20.5,3.0,1.45,15.3,2.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,15,6,45,38.5,8.5,1.55,11.2,10.0,8.1,0.0
2018,11,15,7,0,77.0,17.0,1.5,11.3,20.0,13.46,0.0
2018,11,15,7,15,197.5,32.0,1.45,11.95,55.0,25.08,14.9
2018,11,15,7,30,318.0,47.0,1.4,12.6,90.0,41.79,26.13
2018,11,15,7,45,465.0,52.0,1.3,13.25,141.5,79.6,44.56
2018,11,15,8,0,612.0,57.0,1.2,13.9,193.0,132.85,79.69
2018,11,15,8,15,641.5,64.0,1.3,14.5,233.5,182.29,121.11
2018,11,15,8,30,671.0,71.0,1.4,15.1,274.0,234.4,166.89
2018,11,15,8,45,596.0,90.5,1.45,15.7,289.5,269.84,202.29
2018,11,15,9,0,521.0,110.0,1.5,16.3,305.0,294.15,227.03
2018,11,15,9,15,500.0,126.5,1.4,16.9,328.5,330.88,258.82
2018,11,15,9,30,479.0,143.0,1.3,17.5,352.0,364.76,286.87
2018,11,15,9,45,483.5,153.0,1.2,18.15,377.0,402.04,316.24
2018,11,15,10,0,488.0,163.0,1.1,18.8,402.0,438.67,344.03
2018,11,15,10,15,514.5,164.5,1.1,19.4,427.0,478.67,374.24
2018,11,15,10,30,541.0,166.0,1.1,20.0,452.0,519.24,404.15
2018,11,15,10,45,593.5,155.0,1.15,20.55,478.0,567.94,440.16
2018,11,15,11,0,646.0,144.0,1.2,21.1,504.0,614.62,474.14
2018,11,15,11,15,658.5,143.0,1.2,21.3,515.0,643.73,494.78
2018,11,15,11,30,671.0,142.0,1.2,21.5,526.0,671.11,514.09
2018,11,15,11,45,705.5,135.0,1.2,21.7,539.5,706.78,539.38
2018,11,15,12,0,740.0,128.0,1.2,21.9,553.0,740.87,562.21
2018,11,15,12,15,787.0,120.0,1.15,22.0,567.5,781.78,589.18
2018,11,15,12,30,834.0,112.0,1.1,22.1,582.0,816.86,611.84
2018,11,15,12,45,817.0,113.0,1.0,22.15,564.0,811.06,606.48
2018,11,15,13,0,800.0,114.0,0.9,22.2,546.0,806.29,602.41
2018,11,15,13,15,802.5,108.5,0.8,22.15,527.5,797.99,596.27
2018,11,15,13,30,805.0,103.0,0.7,22.1,509.0,790.82,591.02
2018,11,15,13,45,790.0,100.5,0.65,22.1,480.5,774.25,580.22
2018,11,15,14,0,775.0,98.0,0.6,22.1,452.0,750.55,564.76
2018,11,15,14,15,753.0,95.0,0.55,21.95,417.0,718.23,543.76
2018,11,15,14,30,731.0,92.0,0.5,21.8,382.0,683.8,521.18
2018,11,15,14,45,699.5,87.0,0.5,21.6,341.5,638.21,491.16
2018,11,15,15,0,668.0,82.0,0.5,21.4,301.0,591.62,459.2
2018,11,15,15,15,606.0,77.5,0.5,21.4,255.0,524.58,410.22
2018,11,15,15,30,544.0,73.0,0.5,21.4,209.0,459.14,360.81
2018,11,15,15,45,470.5,63.0,0.6,20.0,164.0,383.18,303.72
2018,11,15,16,0,397.0,53.0,0.7,18.6,119.0,311.3,246.56
2018,11,15,16,15,310.0,41.0,0.75,18.05,82.5,235.48,182.23
2018,11,15,16,30,223.0,29.0,0.8,17.5,46.0,164.54,105.84
2018,11,15,16,45,119.0,15.5,0.85,16.9,24.0,65.21,0.0
2018,11,15,17,0,15.0,2.0,0.9,16.3,2.0,0.0,0.0
2018,11,15,17,15,7.5,1.0,0.95,16.05,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,16,6,45,17.5,7.5,1.3,11.8,8.0,7.15,0.0
2018,11,16,7,0,35.0,15.0,1.3,11.8,16.0,14.3,0.0
2018,11,16,7,15,97.0,31.5,1.35,12.4,42.5,25.84,15.15
2018,11,16,7,30,159.0,48.0,1.4,13.0,69.0,41.28,27.46
2018,11,16,7,45,280.5,59.0,1.45,13.55,113.5,70.56,43.84
2018,11,16,8,0,402.0,70.0,1.5,14.1,158.0,115.12,74.12
2018,11,16,8,15,523.0,72.0,1.5,14.65,212.0,166.42,112.81
2018,11,16,8,30,644.0,74.0,1.5,15.2,266.0,229.21,163.44
2018,11,16,8,45,678.0,79.0,1.5,15.75,307.0,281.55,209.42
2018,11,16,9,0,712.0,84.0,1.5,16.3,348.0,336.47,256.96
2018,11,16,9,15,735.0,88.0,1.55,17.0,384.0,388.21,301.07
2018,11,16,9,30,758.0,92.0,1.6,17.7,420.0,440.73,344.48
2018,11,16,9,45,773.5,95.5,1.6,18.4,451.0,489.49,383.54
2018,11,16,10,0,789.0,99.0,1.6,19.1,482.0,537.18,420.49
2018,11,16,10,15,801.5,101.0,1.55,19.6,506.5,581.01,453.51
2018,11,16,10,30,814.0,103.0,1.5,20.1,531.0,623.52,484.53
2018,11,16,10,45,822.0,104.5,1.45,20.55,548.0,660.98,511.12
2018,11,16,11,0,830.0,106.0,1.4,21.0,565.0,696.32,535.51
2018,11,16,11,15,834.0,106.5,1.4,21.35,574.5,725.41,555.29
2018,11,16,11,30,838.0,107.0,1.4,21.7,584.0,751.78,572.3
2018,11,16,11,45,839.0,107.0,1.4,22.0,585.5,772.45,585.48
2018,11,16,12,0,840.0,107.0,1.4,22.3,587.0,790.02,596.63
2018,11,16,12,15,837.5,107.0,1.4,22.45,581.0,801.63,604.16
2018,11,16,12,30,835.0,107.0,1.4,22.6,575.0,809.91,609.62
2018,11,16,12,45,829.5,106.0,1.4,22.7,561.0,811.29,610.7
2018,11,16,13,0,824.0,105.0,1.4,22.8,547.0,809.28,609.71
2018,11,16,13,15,814.0,102.5,1.4,22.75,525.0,798.59,603.34
2018,11,16,13,30,804.0,100.0,1.4,22.7,503.0,784.66,594.95
2018,11,16,13,45,789.5,97.5,1.4,22.65,474.5,764.02,582.02
2018,11,16,14,0,775.0,95.0,1.4,22.6,446.0,745.11,570.34
2018,11,16,14,15,754.0,91.5,1.35,22.35,411.5,713.04,549.29
2018,11,16,14,30,733.0,88.0,1.3,22.1,377.0,678.85,526.58
2018,11,16,14,45,702.0,83.5,1.3,21.85,337.5,634.33,496.46
2018,11,16,15,0,671.0,79.0,1.3,21.6,298.0,588.8,464.4
2018,11,16,15,15,626.0,73.5,1.3,21.6,255.0,532.08,421.89
2018,11,16,15,30,581.0,68.0,1.3,21.6,212.0,475.99,378.35
2018,11,16,15,45,513.5,59.5,1.1,19.9,168.0,404.21,322.28
2018,11,16,16,0,446.0,51.0,0.9,18.2,124.0,335.85,266.41
2018,11,16,16,15,341.0,40.0,0.9,17.5,85.0,249.94,193.54
2018,11,16,16,30,236.0,29.0,0.9,16.8,46.0,166.97,104.47
2018,11,16,16,45,125.5,15.5,0.95,16.05,24.0,67.82,0.0
2018,11,16,17,0,15.0,2.0,1.0,15.3,2.0,0.0,0.0
2018,11,16,17,15,7.5,1.0,1.0,15.05,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
