Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,27,6,45,21.0,4.0,0.9,11.5,4.0,0.0,0.0
2018,11,27,7,0,42.0,8.0,0.9,11.6,8.0,7.63,0.0
2018,11,27,7,15,102.5,21.0,0.9,11.9,29.0,16.67,0.0
2018,11,27,7,30,163.0,34.0,0.9,12.2,50.0,26.55,16.58
2018,11,27,7,45,215.0,48.0,0.95,12.5,80.5,50.58,30.86
2018,11,27,8,0,267.0,62.0,1.0,12.8,111.0,83.54,53.89
2018,11,27,8,15,283.5,76.5,1.0,13.15,140.5,117.13,81.42
2018,11,27,8,30,300.0,91.0,1.0,13.5,170.0,152.47,111.83
2018,11,27,8,45,368.0,99.0,1.05,13.9,211.0,197.13,148.76
2018,11,27,9,0,436.0,107.0,1.1,14.3,252.0,248.47,191.62
2018,11,27,9,15,471.5,113.0,1.15,14.8,286.0,292.06,228.68
2018,11,27,9,30,507.0,119.0,1.2,15.3,320.0,338.24,267.26
2018,11,27,9,45,439.5,143.5,1.25,15.85,327.5,357.3,284.01
2018,11,27,10,0,372.0,168.0,1.3,16.4,335.0,363.86,289.97
2018,11,27,10,15,419.0,168.0,1.35,16.65,365.5,413.74,329.63
2018,11,27,10,30,466.0,168.0,1.4,16.9,396.0,460.41,366.13
2018,11,27,10,45,458.5,175.0,1.45,17.15,405.5,482.31,382.88
2018,11,27,11,0,451.0,182.0,1.5,17.4,415.0,502.33,398.09
2018,11,27,11,15,315.0,211.0,1.5,17.5,375.5,446.79,354.23
2018,11,27,11,30,179.0,240.0,1.5,17.6,336.0,382.91,303.27
2018,11,27,11,45,254.0,232.0,1.55,17.7,368.5,445.2,352.87
2018,11,27,12,0,329.0,224.0,1.6,17.8,401.0,499.83,395.47
2018,11,27,12,15,257.0,231.5,1.6,17.75,369.0,460.58,364.4
2018,11,27,12,30,185.0,239.0,1.6,17.7,337.0,407.17,322.91
2018,11,27,12,45,176.0,232.5,1.6,17.7,324.0,396.27,315.09
2018,11,27,13,0,167.0,226.0,1.6,17.7,311.0,384.62,306.42
2018,11,27,13,15,116.5,212.5,1.55,17.6,270.5,331.14,264.28
2018,11,27,13,30,66.0,199.0,1.5,17.5,230.0,265.24,211.95
2018,11,27,13,45,65.5,187.0,1.5,17.45,216.5,252.4,202.49
2018,11,27,14,0,65.0,175.0,1.5,17.4,203.0,239.39,192.61
2018,11,27,14,15,77.5,159.0,1.45,17.25,189.5,230.87,186.69
2018,11,27,14,30,90.0,143.0,1.4,17.1,176.0,221.61,180.05
2018,11,27,14,45,99.5,128.0,1.3,16.9,161.0,221.69,180.62
2018,11,27,15,0,109.0,113.0,1.2,16.7,146.0,209.54,171.13
2018,11,27,15,15,99.5,101.0,1.2,16.7,127.5,188.37,153.48
2018,11,27,15,30,90.0,89.0,1.2,16.7,109.0,167.92,136.01
2018,11,27,15,45,71.5,70.5,1.1,15.9,84.5,133.05,106.42
2018,11,27,16,0,53.0,52.0,1.0,15.1,60.0,98.84,76.84
2018,11,27,16,15,36.5,35.5,1.05,14.85,40.0,69.59,50.06
2018,11,27,16,30,20.0,19.0,1.1,14.6,20.0,30.08,4.18
2018,11,27,16,45,10.0,9.5,1.1,14.35,10.0,13.2,0.0
2018,11,27,17,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,28,6,45,1.0,0.5,1.65,13.9,0.5,0.0,0.0
2018,11,28,7,0,2.0,1.0,1.6,13.9,1.0,0.95,0.0
2018,11,28,7,15,1.0,3.5,1.6,14.1,3.5,3.24,0.0
2018,11,28,7,30,0.0,6.0,1.6,14.3,6.0,5.55,0.0
2018,11,28,7,45,0.0,7.0,1.65,14.45,7.0,6.48,0.0
2018,11,28,8,0,0.0,8.0,1.7,14.6,8.0,7.4,0.64
2018,11,28,8,15,0.0,9.0,1.65,14.7,9.0,8.33,1.48
2018,11,28,8,30,0.0,10.0,1.6,14.8,10.0,9.26,2.31
2018,11,28,8,45,0.0,12.0,1.6,14.85,12.0,11.12,3.91
2018,11,28,9,0,0.0,14.0,1.6,14.9,14.0,12.98,5.5
2018,11,28,9,15,0.0,15.5,1.6,14.95,15.5,14.37,6.67
2018,11,28,9,30,0.0,17.0,1.6,15.0,17.0,15.77,7.84
2018,11,28,9,45,0.0,19.0,1.55,15.1,19.0,17.63,9.4
2018,11,28,10,0,0.0,21.0,1.5,15.2,21.0,19.49,10.95
2018,11,28,10,15,0.0,23.0,1.5,15.3,23.0,21.35,12.5
2018,11,28,10,30,0.0,25.0,1.5,15.4,25.0,23.21,14.04
2018,11,28,10,45,13.0,50.0,1.5,15.5,56.5,55.58,41.55
2018,11,28,11,0,26.0,75.0,1.5,15.6,88.0,88.97,69.64
2018,11,28,11,15,44.0,121.0,1.45,15.7,144.0,148.38,118.81
2018,11,28,11,30,62.0,167.0,1.4,15.8,200.0,210.69,169.3
2018,11,28,11,45,44.0,141.0,1.35,15.9,164.5,172.01,137.51
2018,11,28,12,0,26.0,115.0,1.3,16.0,129.0,132.63,105.15
2018,11,28,12,15,71.0,124.0,1.4,16.1,161.5,185.73,149.88
2018,11,28,12,30,116.0,133.0,1.5,16.2,194.0,232.23,188.57
2018,11,28,12,45,92.0,133.5,1.65,16.35,181.0,215.81,174.68
2018,11,28,13,0,68.0,134.0,1.8,16.5,168.0,198.86,160.48
2018,11,28,13,15,38.0,107.5,1.9,16.4,126.5,137.06,109.65
2018,11,28,13,30,8.0,81.0,2.0,16.3,85.0,81.67,63.16
2018,11,28,13,45,41.0,109.5,2.1,16.25,127.0,142.33,114.75
2018,11,28,14,0,74.0,138.0,2.2,16.2,169.0,200.95,163.85
2018,11,28,14,15,94.0,117.5,2.2,16.15,154.0,202.97,166.31
2018,11,28,14,30,114.0,97.0,2.2,16.1,139.0,192.47,158.66
2018,11,28,14,45,83.0,93.5,2.2,16.0,122.5,165.56,135.76
2018,11,28,15,0,52.0,90.0,2.2,15.9,106.0,130.38,105.8
2018,11,28,15,15,129.0,87.5,2.2,15.9,118.5,188.8,155.85
2018,11,28,15,30,206.0,85.0,2.2,15.9,131.0,243.99,201.17
2018,11,28,15,45,211.0,66.5,2.0,15.55,105.0,217.9,178.06
2018,11,28,16,0,216.0,48.0,1.8,15.2,79.0,201.59,161.72
2018,11,28,16,15,180.0,34.5,1.8,15.05,54.0,160.08,121.26
2018,11,28,16,30,144.0,21.0,1.8,14.9,29.0,108.68,25.7
2018,11,28,16,45,72.0,10.5,1.8,14.75,14.5,39.84,0.0
2018,11,28,17,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.85,15.25,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.25,15.25,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.75,15.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,6.05,14.9,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,6.1,14.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,6.1,14.55,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,6.0,14.35,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.75,14.25,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.55,14.15,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.5,14.05,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.25,13.7,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.05,13.3,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.95,13.15,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.9,13.05,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.0,13.0,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.0,13.0,1.0,0.95,0.0
2018,11,29,7,15,0.0,3.0,5.1,13.1,3.0,2.77,0.0
2018,11,29,7,30,0.0,5.0,5.2,13.2,5.0,4.62,0.0
2018,11,29,7,45,0.0,7.0,5.3,13.3,7.0,6.48,0.0
2018,11,29,8,0,0.0,9.0,5.4,13.4,9.0,8.33,1.43
2018,11,29,8,15,0.0,11.5,5.6,13.45,11.5,10.65,3.48
2018,11,29,8,30,0.0,14.0,5.8,13.5,14.0,12.97,5.51
2018,11,29,8,45,0.0,14.0,6.0,13.6,14.0,12.97,5.52
2018,11,29,9,0,0.0,14.0,6.2,13.7,14.0,12.97,5.51
2018,11,29,9,15,3.5,26.5,6.25,13.65,28.0,25.87,16.52
2018,11,29,9,30,7.0,39.0,6.3,13.6,42.0,39.66,28.29
2018,11,29,9,45,6.0,51.5,6.4,13.6,54.0,50.64,37.62
2018,11,29,10,0,5.0,64.0,6.5,13.6,66.0,62.06,47.26
2018,11,29,10,15,8.5,79.0,6.4,13.55,83.0,78.19,60.9
2018,11,29,10,30,12.0,94.0,6.3,13.5,100.0,94.8,74.9
2018,11,29,10,45,9.5,74.0,6.25,13.5,79.0,74.77,57.94
2018,11,29,11,0,7.0,54.0,6.2,13.5,58.0,54.79,41.0
2018,11,29,11,15,3.5,42.5,6.0,13.45,44.5,41.89,30.0
2018,11,29,11,30,0.0,31.0,5.8,13.4,31.0,28.81,18.81
2018,11,29,11,45,5.0,79.5,5.6,13.4,82.0,77.68,60.22
2018,11,29,12,0,10.0,128.0,5.4,13.4,133.0,128.75,103.06
2018,11,29,12,15,27.5,122.0,5.35,13.4,136.5,141.8,114.56
2018,11,29,12,30,45.0,116.0,5.3,13.4,140.0,149.75,121.89
2018,11,29,12,45,25.0,100.5,5.25,13.35,114.0,118.57,95.31
2018,11,29,13,0,5.0,85.0,5.2,13.3,88.0,83.09,64.92
2018,11,29,13,15,33.5,99.5,5.2,13.3,115.5,124.95,101.28
2018,11,29,13,30,62.0,114.0,5.2,13.3,143.0,173.03,142.55
2018,11,29,13,45,41.0,101.5,5.15,13.3,120.0,133.49,108.93
2018,11,29,14,0,20.0,89.0,5.1,13.3,97.0,104.0,83.55
2018,11,29,14,15,80.5,89.0,5.0,13.25,119.0,158.67,131.87
2018,11,29,14,30,141.0,89.0,4.9,13.2,141.0,213.09,179.31
2018,11,29,14,45,151.5,99.0,4.85,13.2,149.5,232.15,195.29
2018,11,29,15,0,162.0,109.0,4.8,13.2,158.0,240.12,201.88
2018,11,29,15,15,167.0,94.0,4.8,13.2,138.0,233.43,195.91
2018,11,29,15,30,172.0,79.0,4.8,13.2,118.0,214.38,179.16
2018,11,29,15,45,178.5,66.0,4.45,12.95,98.5,198.33,164.15
2018,11,29,16,0,185.0,53.0,4.1,12.7,79.0,181.77,147.49
2018,11,29,16,15,107.0,36.0,4.1,12.6,50.0,115.44,87.07
2018,11,29,16,30,29.0,19.0,4.1,12.5,21.0,39.23,4.56
2018,11,29,16,45,14.5,9.5,4.05,12.4,10.5,15.06,0.0
2018,11,29,17,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.75,11.65,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.8,11.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.8,11.45,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.85,11.35,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.05,11.3,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,5.15,11.3,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,5.1,11.25,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.85,11.2,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.75,11.2,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.45,11.15,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.35,11.1,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,30,6,45,1.0,1.0,3.35,10.75,1.0,0.0,0.0
2018,11,30,7,0,2.0,2.0,3.3,10.8,2.0,1.91,0.0
2018,11,30,7,15,3.0,13.5,3.5,11.0,13.5,12.53,0.0
2018,11,30,7,30,4.0,25.0,3.7,11.2,25.0,23.0,12.97
2018,11,30,7,45,25.0,36.0,3.9,11.45,40.0,33.9,22.18
2018,11,30,8,0,46.0,47.0,4.1,11.7,55.0,47.61,33.05
2018,11,30,8,15,54.0,65.0,4.25,11.95,77.0,68.76,50.97
2018,11,30,8,30,62.0,83.0,4.4,12.2,99.0,90.23,69.4
2018,11,30,8,45,64.5,102.0,4.55,12.4,121.0,112.68,88.93
2018,11,30,9,0,67.0,121.0,4.7,12.6,143.0,135.66,108.75
2018,11,30,9,15,91.5,139.5,4.75,12.85,173.0,169.56,137.17
2018,11,30,9,30,116.0,158.0,4.8,13.1,203.0,203.85,165.87
2018,11,30,9,45,233.0,161.0,4.85,13.4,260.5,271.88,222.21
2018,11,30,10,0,350.0,164.0,4.9,13.7,318.0,346.02,283.65
2018,11,30,10,15,487.5,145.5,4.9,13.85,372.5,424.81,348.99
2018,11,30,10,30,625.0,127.0,4.9,14.0,427.0,510.64,419.4
2018,11,30,10,45,553.0,145.5,4.9,14.2,418.0,506.23,415.76
2018,11,30,11,0,481.0,164.0,4.9,14.4,409.0,499.54,409.96
2018,11,30,11,15,419.0,177.5,4.9,14.5,394.0,488.49,400.66
2018,11,30,11,30,357.0,191.0,4.9,14.6,379.0,462.66,379.56
2018,11,30,11,45,402.5,182.0,4.9,14.7,394.5,506.74,415.45
2018,11,30,12,0,448.0,173.0,4.9,14.8,410.0,540.77,443.21
2018,11,30,12,15,489.5,167.5,4.95,14.8,424.5,575.24,471.35
2018,11,30,12,30,531.0,162.0,5.0,14.8,439.0,608.76,498.68
2018,11,30,12,45,415.0,175.0,5.05,14.75,388.0,539.28,442.79
2018,11,30,13,0,299.0,188.0,5.1,14.7,337.0,454.37,374.22
2018,11,30,13,15,328.5,172.5,5.1,14.65,330.5,461.12,381.37
2018,11,30,13,30,358.0,157.0,5.1,14.6,324.0,480.02,397.65
2018,11,30,13,45,410.5,141.0,5.05,14.5,322.0,500.63,415.95
2018,11,30,14,0,463.0,125.0,5.0,14.4,320.0,518.19,431.72
2018,11,30,14,15,553.0,103.0,4.95,14.25,317.5,558.81,466.32
2018,11,30,14,30,643.0,81.0,4.9,14.1,315.0,588.21,491.42
2018,11,30,14,45,560.5,80.0,4.8,13.95,268.5,515.56,432.66
2018,11,30,15,0,478.0,79.0,4.7,13.8,222.0,444.59,374.24
2018,11,30,15,15,476.0,66.5,4.7,13.8,191.0,414.91,349.44
2018,11,30,15,30,474.0,54.0,4.7,13.8,160.0,383.52,321.94
2018,11,30,15,45,418.5,47.5,4.05,13.1,126.0,327.23,272.11
2018,11,30,16,0,363.0,41.0,3.4,12.4,92.0,273.72,223.37
2018,11,30,16,15,253.5,29.5,3.15,11.9,59.0,191.42,147.22
2018,11,30,16,30,144.0,18.0,2.9,11.4,26.0,103.37,18.11
2018,11,30,16,45,72.0,9.0,2.6,10.95,13.0,38.4,0.0
2018,11,30,17,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,1,6,45,11.5,2.5,2.15,10.5,2.5,0.0,0.0
2018,12,1,7,0,23.0,5.0,2.2,10.6,5.0,4.77,0.0
2018,12,1,7,15,126.0,19.5,2.4,10.85,29.0,18.59,0.0
2018,12,1,7,30,229.0,34.0,2.6,11.1,53.0,26.89,15.79
2018,12,1,7,45,322.0,44.0,2.75,11.35,89.0,48.82,27.6
2018,12,1,8,0,415.0,54.0,2.9,11.6,125.0,88.91,52.73
2018,12,1,8,15,366.5,65.0,3.1,11.7,140.0,116.18,77.33
2018,12,1,8,30,318.0,76.0,3.3,11.8,155.0,139.11,100.63
2018,12,1,8,45,420.0,84.5,3.45,11.95,208.0,193.05,145.21
2018,12,1,9,0,522.0,93.0,3.6,12.1,261.0,259.4,201.29
2018,12,1,9,15,428.0,98.5,3.75,12.2,246.5,257.24,204.95
2018,12,1,9,30,334.0,104.0,3.9,12.3,232.0,247.11,200.32
2018,12,1,9,45,245.0,133.5,4.1,12.4,231.5,248.86,203.71
2018,12,1,10,0,156.0,163.0,4.3,12.5,231.0,241.94,198.56
2018,12,1,10,15,168.5,170.5,4.45,12.55,247.5,264.19,217.46
2018,12,1,10,30,181.0,178.0,4.6,12.6,264.0,287.08,236.74
2018,12,1,10,45,93.5,146.5,4.75,12.7,191.0,207.79,170.6
2018,12,1,11,0,6.0,115.0,4.9,12.8,118.0,112.03,89.19
2018,12,1,11,15,9.0,134.5,4.95,12.75,139.0,133.49,107.23
2018,12,1,11,30,12.0,154.0,5.0,12.7,160.0,155.5,125.58
2018,12,1,11,45,8.5,137.0,5.0,12.7,141.5,136.33,109.51
2018,12,1,12,0,5.0,120.0,5.0,12.7,123.0,117.07,93.36
2018,12,1,12,15,9.5,129.5,5.0,12.7,134.5,130.21,104.53
2018,12,1,12,30,14.0,139.0,5.0,12.7,146.0,143.66,115.96
2018,12,1,12,45,10.5,128.0,5.05,12.7,133.0,130.13,104.63
2018,12,1,13,0,7.0,117.0,5.1,12.7,120.0,116.53,93.25
2018,12,1,13,15,16.5,131.0,5.1,12.75,138.5,138.74,112.31
2018,12,1,13,30,26.0,145.0,5.1,12.8,157.0,170.02,138.87
2018,12,1,13,45,89.0,150.0,5.15,12.8,188.0,237.16,196.99
2018,12,1,14,0,152.0,155.0,5.2,12.8,219.0,292.32,244.62
2018,12,1,14,15,154.0,137.5,5.1,12.7,198.0,272.22,228.47
2018,12,1,14,30,156.0,120.0,5.0,12.6,177.0,251.3,211.6
2018,12,1,14,45,424.0,92.5,4.95,12.5,224.0,428.78,363.96
2018,12,1,15,0,692.0,65.0,4.9,12.4,271.0,571.6,482.23
2018,12,1,15,15,576.5,64.0,4.9,12.4,218.5,476.48,402.38
2018,12,1,15,30,461.0,63.0,4.9,12.4,166.0,385.91,325.24
2018,12,1,15,45,409.5,54.0,4.35,11.75,130.5,329.21,275.13
2018,12,1,16,0,358.0,45.0,3.8,11.1,95.0,274.92,225.43
2018,12,1,16,15,247.0,34.0,3.6,10.8,62.5,193.05,148.85
2018,12,1,16,30,136.0,23.0,3.4,10.5,30.0,107.67,16.22
2018,12,1,16,45,68.0,11.5,3.25,10.2,15.0,39.12,0.0
2018,12,1,17,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,2,6,45,28.5,3.0,1.55,7.4,3.0,0.0,0.0
2018,12,2,7,0,57.0,6.0,1.5,7.4,6.0,5.72,0.0
2018,12,2,7,15,219.5,17.5,1.55,7.75,33.0,16.68,0.0
2018,12,2,7,30,382.0,29.0,1.6,8.1,60.0,23.94,13.3
2018,12,2,7,45,488.5,36.0,1.65,8.4,101.0,47.57,23.43
2018,12,2,8,0,595.0,43.0,1.7,8.7,142.0,95.54,51.63
2018,12,2,8,15,656.5,47.0,1.7,9.0,185.0,143.63,88.31
2018,12,2,8,30,718.0,51.0,1.7,9.3,228.0,197.95,134.66
2018,12,2,8,45,758.5,54.0,1.75,9.55,269.5,251.65,183.39
2018,12,2,9,0,799.0,57.0,1.8,9.8,311.0,308.47,235.07
2018,12,2,9,15,824.5,59.0,1.75,10.05,348.0,361.59,283.3
2018,12,2,9,30,850.0,61.0,1.7,10.3,385.0,415.55,330.97
2018,12,2,9,45,868.0,62.5,1.7,10.55,416.5,465.08,373.96
2018,12,2,10,0,886.0,64.0,1.7,10.8,448.0,514.68,415.69
2018,12,2,10,15,898.5,65.0,1.7,11.05,473.5,559.99,452.87
2018,12,2,10,30,911.0,66.0,1.7,11.3,499.0,603.77,487.84
2018,12,2,10,45,919.0,66.5,1.65,11.55,516.5,642.48,517.74
2018,12,2,11,0,927.0,67.0,1.6,11.8,534.0,678.87,545.13
2018,12,2,11,15,931.0,67.5,1.6,12.1,544.5,710.06,567.78
2018,12,2,11,30,935.0,68.0,1.6,12.4,555.0,738.35,587.16
2018,12,2,11,45,936.5,67.5,1.6,12.65,557.5,760.62,602.25
2018,12,2,12,0,938.0,67.0,1.6,12.9,560.0,779.61,615.06
2018,12,2,12,15,936.0,67.0,1.65,13.0,555.0,793.17,624.95
2018,12,2,12,30,934.0,67.0,1.7,13.1,550.0,803.23,632.54
2018,12,2,12,45,929.0,66.5,1.8,13.2,537.0,806.82,636.2
2018,12,2,13,0,924.0,66.0,1.9,13.3,524.0,806.85,637.49
2018,12,2,13,15,908.0,66.0,1.9,13.25,501.5,795.42,630.13
2018,12,2,13,30,892.0,66.0,1.9,13.2,479.0,780.63,620.56
2018,12,2,13,45,872.5,64.5,1.95,13.2,449.0,758.1,605.72
2018,12,2,14,0,853.0,63.0,2.0,13.2,419.0,732.69,588.71
2018,12,2,14,15,660.0,88.0,1.95,13.05,350.5,619.01,504.75
2018,12,2,14,30,467.0,113.0,1.9,12.9,282.0,493.02,406.6
2018,12,2,14,45,388.0,110.0,1.9,12.8,240.0,425.34,353.24
2018,12,2,15,0,309.0,107.0,1.9,12.7,198.0,347.94,290.48
2018,12,2,15,15,346.0,87.0,1.9,12.7,175.0,351.84,293.84
2018,12,2,15,30,383.0,67.0,1.9,12.7,152.0,339.42,282.75
2018,12,2,15,45,424.0,54.0,1.5,11.9,129.0,337.4,278.33
2018,12,2,16,0,465.0,41.0,1.1,11.1,106.0,328.54,265.59
2018,12,2,16,15,275.0,29.5,1.15,10.75,64.5,202.08,154.38
2018,12,2,16,30,85.0,18.0,1.2,10.4,23.0,76.23,8.02
2018,12,2,16,45,42.5,9.0,1.2,10.05,11.5,26.18,0.0
2018,12,2,17,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,3,6,45,16.5,2.5,1.45,6.5,2.0,0.0,0.0
2018,12,3,7,0,33.0,5.0,1.4,6.5,4.0,0.0,0.0
2018,12,3,7,15,113.5,17.5,1.5,7.15,24.5,16.68,0.0
2018,12,3,7,30,194.0,30.0,1.6,7.8,45.0,23.67,12.67
2018,12,3,7,45,361.0,37.0,1.7,8.45,88.0,43.23,23.04
2018,12,3,8,0,528.0,44.0,1.8,9.1,131.0,87.45,47.6
2018,12,3,8,15,623.5,46.0,1.9,9.6,177.0,136.26,83.32
2018,12,3,8,30,719.0,48.0,2.0,10.1,223.0,193.41,130.33
2018,12,3,8,45,756.0,51.5,2.15,10.6,264.0,246.64,178.64
2018,12,3,9,0,793.0,55.0,2.3,11.1,305.0,302.61,229.62
2018,12,3,9,15,819.5,57.0,2.25,11.55,342.0,355.69,277.71
2018,12,3,9,30,846.0,59.0,2.2,12.0,379.0,409.16,324.91
2018,12,3,9,45,864.5,60.0,2.2,12.4,410.5,458.72,367.89
2018,12,3,10,0,883.0,61.0,2.2,12.8,442.0,507.81,409.19
2018,12,3,10,15,775.5,87.5,2.2,13.1,436.0,518.08,418.87
2018,12,3,10,30,668.0,114.0,2.2,13.4,430.0,517.31,418.93
2018,12,3,10,45,765.5,96.5,2.2,13.7,471.0,582.53,470.82
2018,12,3,11,0,863.0,79.0,2.2,14.0,512.0,652.65,524.96
2018,12,3,11,15,889.0,74.5,2.2,14.05,528.5,687.81,552.0
2018,12,3,11,30,915.0,70.0,2.2,14.1,545.0,724.74,578.56
2018,12,3,11,45,723.0,119.0,2.25,14.2,495.5,670.97,537.71
2018,12,3,12,0,531.0,168.0,2.3,14.3,446.0,593.86,477.66
2018,12,3,12,15,405.0,193.5,2.25,14.25,404.5,537.44,433.25
2018,12,3,12,30,279.0,219.0,2.2,14.2,363.0,465.88,376.32
2018,12,3,12,45,244.0,217.5,2.15,14.15,341.0,441.77,357.65
2018,12,3,13,0,209.0,216.0,2.1,14.1,319.0,404.31,328.3
2018,12,3,13,15,196.0,208.5,2.0,14.15,302.0,387.78,315.46
2018,12,3,13,30,183.0,201.0,1.9,14.2,285.0,370.62,301.96
2018,12,3,13,45,127.5,161.5,1.85,14.2,218.5,280.62,229.84
2018,12,3,14,0,72.0,122.0,1.8,14.2,152.0,191.24,156.58
2018,12,3,14,15,132.5,113.0,1.7,14.1,163.0,225.77,187.25
2018,12,3,14,30,193.0,104.0,1.6,14.0,174.0,269.34,224.32
2018,12,3,14,45,171.0,104.5,1.5,13.95,161.5,252.71,209.95
2018,12,3,15,0,149.0,105.0,1.4,13.9,149.0,225.88,187.39
2018,12,3,15,15,179.5,93.5,1.4,13.9,138.5,240.77,199.76
2018,12,3,15,30,210.0,82.0,1.4,13.9,128.0,242.11,200.17
2018,12,3,15,45,173.5,66.5,1.25,13.05,99.0,196.42,160.85
2018,12,3,16,0,137.0,51.0,1.1,12.2,70.0,152.91,122.56
2018,12,3,16,15,96.0,34.5,1.15,11.95,45.5,107.77,80.3
2018,12,3,16,30,55.0,18.0,1.2,11.7,21.0,55.03,3.08
2018,12,3,16,45,27.5,9.0,1.25,11.45,10.5,19.97,0.0
2018,12,3,17,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,4,6,45,8.0,1.0,2.5,8.9,1.0,0.0,0.0
2018,12,4,7,0,16.0,2.0,2.5,8.9,2.0,0.0,0.0
2018,12,4,7,15,8.0,4.0,2.7,9.3,4.0,3.81,0.0
2018,12,4,7,30,0.0,6.0,2.9,9.7,6.0,5.55,0.0
2018,12,4,7,45,0.0,8.0,3.1,10.15,8.0,7.4,0.54
2018,12,4,8,0,0.0,10.0,3.3,10.6,10.0,9.26,2.27
2018,12,4,8,15,8.0,23.0,3.45,11.1,25.0,22.77,13.65
2018,12,4,8,30,16.0,36.0,3.6,11.6,40.0,37.04,25.74
2018,12,4,8,45,22.0,54.0,3.8,12.1,60.5,56.35,42.26
2018,12,4,9,0,28.0,72.0,4.0,12.6,81.0,76.5,59.44
2018,12,4,9,15,14.0,58.5,4.25,13.1,63.0,60.24,45.85
2018,12,4,9,30,0.0,45.0,4.5,13.6,45.0,41.8,30.18
2018,12,4,9,45,0.5,78.5,4.75,14.1,78.5,73.34,56.82
2018,12,4,10,0,1.0,112.0,5.0,14.6,112.0,105.65,83.75
2018,12,4,10,15,0.5,108.0,5.1,14.85,108.0,101.58,80.1
2018,12,4,10,30,0.0,104.0,5.2,15.1,104.0,97.46,76.46
2018,12,4,10,45,0.0,109.5,5.25,15.35,109.5,102.8,80.73
2018,12,4,11,0,0.0,115.0,5.3,15.6,115.0,108.19,85.04
2018,12,4,11,15,0.0,118.0,5.1,15.5,118.0,111.18,87.46
2018,12,4,11,30,0.0,121.0,4.9,15.4,121.0,114.2,89.94
2018,12,4,11,45,17.5,138.0,4.65,15.3,147.0,143.83,114.97
2018,12,4,12,0,35.0,155.0,4.4,15.2,173.0,181.37,146.35
2018,12,4,12,15,76.5,193.5,4.0,14.95,233.0,256.44,208.63
2018,12,4,12,30,118.0,232.0,3.6,14.7,293.0,346.17,281.4
2018,12,4,12,45,114.5,226.0,3.15,14.45,284.0,339.74,276.03
2018,12,4,13,0,111.0,220.0,2.7,14.2,275.0,321.2,261.42
2018,12,4,13,15,105.0,210.5,2.75,14.15,261.0,307.58,250.93
2018,12,4,13,30,99.0,201.0,2.8,14.1,247.0,293.69,240.13
2018,12,4,13,45,77.5,178.0,2.85,14.0,212.5,250.84,205.49
2018,12,4,14,0,56.0,155.0,2.9,13.9,178.0,208.04,170.45
2018,12,4,14,15,32.0,124.5,2.95,13.8,137.5,154.57,125.96
2018,12,4,14,30,8.0,94.0,3.0,13.7,97.0,96.16,76.55
2018,12,4,14,45,4.0,84.0,3.05,13.55,85.5,83.4,65.82
2018,12,4,15,0,0.0,74.0,3.1,13.4,74.0,70.82,55.1
2018,12,4,15,15,0.0,67.5,3.1,13.4,67.5,65.03,50.12
2018,12,4,15,30,0.0,61.0,3.1,13.4,61.0,59.53,45.27
2018,12,4,15,45,0.0,48.0,3.2,12.8,48.0,46.44,33.9
2018,12,4,16,0,0.0,35.0,3.3,12.2,35.0,33.17,22.25
2018,12,4,16,15,6.0,23.0,3.35,12.05,23.5,24.35,13.84
2018,12,4,16,30,12.0,11.0,3.4,11.9,12.0,18.62,0.0
2018,12,4,16,45,6.0,5.5,3.5,11.75,6.0,7.73,0.0
2018,12,4,17,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,4.65,11.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,5.1,11.55,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,5.15,11.65,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,5.05,11.7,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.75,11.65,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.35,11.55,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.5,2.75,11.45,0.5,0.0,0.0
2018,12,5,7,0,0.0,1.0,2.7,11.4,1.0,0.0,0.0
2018,12,5,7,15,83.0,11.5,2.75,11.55,17.5,10.96,0.0
2018,12,5,7,30,166.0,22.0,2.8,11.7,34.0,17.19,6.65
2018,12,5,7,45,154.0,30.5,2.85,11.85,48.0,29.38,15.84
2018,12,5,8,0,142.0,39.0,2.9,12.0,62.0,47.48,29.01
2018,12,5,8,15,76.0,47.0,2.95,12.1,59.5,54.77,37.9
2018,12,5,8,30,10.0,55.0,3.0,12.2,57.0,53.05,39.64
2018,12,5,8,45,5.0,45.0,3.0,12.35,46.0,43.05,31.36
2018,12,5,9,0,0.0,35.0,3.0,12.5,35.0,32.48,22.43
2018,12,5,9,15,0.0,47.5,3.0,12.6,47.5,44.13,32.4
2018,12,5,9,30,0.0,60.0,3.0,12.7,60.0,55.79,42.29
2018,12,5,9,45,0.0,76.0,3.0,12.8,76.0,70.75,54.91
2018,12,5,10,0,0.0,92.0,3.0,12.9,92.0,85.95,67.63
2018,12,5,10,15,0.0,88.5,2.95,13.0,88.5,82.58,64.63
2018,12,5,10,30,0.0,85.0,2.9,13.1,85.0,79.21,61.67
2018,12,5,10,45,7.5,95.5,2.85,13.2,99.0,93.81,73.99
2018,12,5,11,0,15.0,106.0,2.8,13.3,113.0,109.01,86.78
2018,12,5,11,15,36.0,155.5,2.8,13.35,173.5,178.34,144.6
2018,12,5,11,30,57.0,205.0,2.8,13.4,234.0,247.91,201.52
2018,12,5,11,45,58.0,206.0,2.75,13.45,236.0,252.12,204.72
2018,12,5,12,0,59.0,207.0,2.7,13.5,238.0,256.29,208.1
2018,12,5,12,15,63.0,195.5,2.65,13.5,228.0,248.5,202.08
2018,12,5,12,30,67.0,184.0,2.6,13.5,218.0,240.53,195.98
2018,12,5,12,45,52.5,165.0,2.55,13.45,191.5,209.63,170.68
2018,12,5,13,0,38.0,146.0,2.5,13.4,165.0,178.35,144.91
2018,12,5,13,15,33.0,148.5,2.5,13.3,164.5,178.38,145.04
2018,12,5,13,30,28.0,151.0,2.5,13.2,164.0,178.64,145.31
2018,12,5,13,45,14.0,110.5,2.45,13.15,117.0,116.37,93.4
2018,12,5,14,0,0.0,70.0,2.4,13.1,70.0,65.13,49.98
2018,12,5,14,15,1.5,67.5,2.3,12.95,68.0,63.9,49.16
2018,12,5,14,30,3.0,65.0,2.2,12.8,66.0,62.62,48.24
2018,12,5,14,45,5.0,71.0,2.15,12.65,72.5,70.17,54.85
2018,12,5,15,0,7.0,77.0,2.1,12.5,79.0,78.89,62.39
2018,12,5,15,15,3.5,57.0,2.1,12.5,58.0,55.63,42.35
2018,12,5,15,30,0.0,37.0,2.1,12.5,37.0,34.35,23.92
2018,12,5,15,45,0.0,29.5,1.95,12.05,29.5,27.37,17.79
2018,12,5,16,0,0.0,22.0,1.8,11.6,22.0,20.4,11.59
2018,12,5,16,15,2.5,15.0,1.85,11.4,15.0,15.15,6.5
2018,12,5,16,30,5.0,8.0,1.9,11.2,8.0,9.79,0.0
2018,12,5,16,45,2.5,4.0,1.9,11.0,4.0,4.85,0.0
2018,12,5,17,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,6,6,45,5.5,0.5,2.05,8.25,0.5,0.0,0.0
2018,12,6,7,0,11.0,1.0,2.1,8.3,1.0,0.0,0.0
2018,12,6,7,15,58.0,13.5,2.25,8.55,17.0,12.87,0.0
2018,12,6,7,30,105.0,26.0,2.4,8.8,33.0,21.49,9.23
2018,12,6,7,45,259.5,37.0,2.55,9.05,73.0,37.11,20.78
2018,12,6,8,0,414.0,48.0,2.7,9.3,113.0,78.11,44.7
2018,12,6,8,15,387.0,62.0,2.8,9.6,137.0,111.69,72.94
2018,12,6,8,30,360.0,76.0,2.9,9.9,161.0,143.24,102.53
2018,12,6,8,45,446.0,80.5,2.95,10.15,205.0,190.44,142.15
2018,12,6,9,0,532.0,85.0,3.0,10.4,249.0,248.12,191.71
2018,12,6,9,15,568.5,90.0,3.0,10.8,284.0,295.11,233.65
2018,12,6,9,30,605.0,95.0,3.0,11.2,319.0,344.64,277.14
2018,12,6,9,45,585.0,108.0,3.05,11.6,339.5,379.32,308.16
2018,12,6,10,0,565.0,121.0,3.1,12.0,360.0,410.93,335.61
2018,12,6,10,15,581.0,124.5,3.0,12.3,383.0,449.04,367.34
2018,12,6,10,30,597.0,128.0,2.9,12.6,406.0,486.83,398.04
2018,12,6,10,45,716.5,105.0,2.8,12.95,451.0,558.55,455.47
2018,12,6,11,0,836.0,82.0,2.7,13.3,496.0,633.24,513.88
2018,12,6,11,15,764.5,103.0,2.55,13.5,487.5,636.99,515.16
2018,12,6,11,30,693.0,124.0,2.4,13.7,479.0,632.89,510.62
2018,12,6,11,45,626.5,141.5,2.3,13.9,464.0,622.22,501.28
2018,12,6,12,0,560.0,159.0,2.2,14.1,449.0,602.11,484.81
2018,12,6,12,15,553.0,159.0,2.1,14.25,443.5,607.77,488.88
2018,12,6,12,30,546.0,159.0,2.0,14.4,438.0,611.12,490.97
2018,12,6,12,45,495.0,153.5,1.95,14.5,401.5,572.07,461.15
2018,12,6,13,0,444.0,148.0,1.9,14.6,365.0,530.35,429.32
2018,12,6,13,15,299.0,158.5,1.9,14.6,302.0,418.93,341.58
2018,12,6,13,30,154.0,169.0,1.9,14.6,239.0,308.6,252.09
2018,12,6,13,45,272.5,144.5,1.9,14.65,260.5,382.59,314.81
2018,12,6,14,0,391.0,120.0,1.9,14.7,282.0,454.88,374.05
2018,12,6,14,15,397.5,112.5,1.8,14.6,266.0,446.45,367.42
2018,12,6,14,30,404.0,105.0,1.7,14.5,250.0,436.26,359.77
2018,12,6,14,45,236.5,95.5,1.65,14.4,178.0,286.44,237.97
2018,12,6,15,0,69.0,86.0,1.6,14.3,106.0,146.83,120.17
2018,12,6,15,15,231.0,67.0,1.6,14.3,120.0,250.75,209.36
2018,12,6,15,30,393.0,48.0,1.6,14.3,134.0,325.0,269.88
2018,12,6,15,45,437.5,43.5,1.25,13.65,120.0,332.47,272.3
2018,12,6,16,0,482.0,39.0,0.9,13.0,106.0,335.29,268.26
2018,12,6,16,15,358.0,30.5,0.85,12.7,70.0,244.59,184.5
2018,12,6,16,30,234.0,22.0,0.8,12.4,34.0,149.09,13.38
2018,12,6,16,45,117.0,11.0,0.8,12.1,17.0,59.03,0.0
2018,12,6,17,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,7,6,45,11.5,1.5,0.75,8.4,1.0,0.0,0.0
2018,12,7,7,0,23.0,3.0,0.7,8.4,2.0,0.0,0.0
2018,12,7,7,15,85.5,14.0,0.75,8.7,18.5,13.34,0.0
2018,12,7,7,30,148.0,25.0,0.8,9.0,35.0,19.72,7.32
