Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,27,13,30,936.0,60.0,6.2,13.2,489.0,796.63,656.59
2018,12,27,13,45,925.5,58.5,6.15,13.1,464.5,783.48,647.37
2018,12,27,14,0,915.0,57.0,6.1,13.0,440.0,767.01,635.67
2018,12,27,14,15,898.5,55.5,6.0,12.85,409.0,742.96,617.96
2018,12,27,14,30,882.0,54.0,5.9,12.7,378.0,716.14,597.95
2018,12,27,14,45,857.0,52.0,5.8,12.5,341.5,680.16,570.51
2018,12,27,15,0,832.0,50.0,5.7,12.3,305.0,642.35,541.07
2018,12,27,15,15,795.0,47.5,5.7,12.3,264.0,599.83,506.71
2018,12,27,15,30,758.0,45.0,5.7,12.3,223.0,550.92,464.65
2018,12,27,15,45,698.5,40.5,5.15,11.5,180.0,485.94,407.95
2018,12,27,16,0,639.0,36.0,4.6,10.7,137.0,422.74,350.6
2018,12,27,16,15,536.5,30.0,4.45,10.25,96.5,337.82,272.34
2018,12,27,16,30,434.0,24.0,4.3,9.8,56.0,253.98,165.38
2018,12,27,16,45,237.5,14.0,4.1,9.3,29.5,117.16,0.0
2018,12,27,17,0,41.0,4.0,3.9,8.8,3.0,0.0,0.0
2018,12,27,17,15,20.5,2.0,3.9,8.65,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,8.35,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.75,7.9,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.75,7.75,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.85,7.6,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.85,7.4,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.75,7.2,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.4,6.55,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.05,6.1,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.95,5.75,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.85,5.6,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.75,5.4,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.6,4.45,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.55,4.2,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.35,3.6,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.25,3.35,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.2,3.25,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,28,7,15,135.5,8.5,2.3,4.0,13.0,0.0,0.0
2018,12,28,7,30,271.0,17.0,2.4,4.7,26.0,16.2,0.0
2018,12,28,7,45,428.5,24.0,2.5,5.4,63.0,21.19,10.29
2018,12,28,8,0,586.0,31.0,2.6,6.1,100.0,50.61,22.79
2018,12,28,8,15,658.5,35.0,2.75,6.65,142.5,95.93,49.33
2018,12,28,8,30,731.0,39.0,2.9,7.2,185.0,148.89,90.12
2018,12,28,8,45,764.0,43.5,3.0,7.8,225.5,201.46,136.97
2018,12,28,9,0,797.0,48.0,3.1,8.4,266.0,256.57,187.89
2018,12,28,9,15,837.0,49.0,3.1,8.85,307.0,312.53,239.64
2018,12,28,9,30,877.0,50.0,3.1,9.3,348.0,370.49,292.46
2018,12,28,9,45,897.0,51.5,3.1,9.75,382.0,422.91,339.94
2018,12,28,10,0,917.0,53.0,3.1,10.2,416.0,475.15,385.88
2018,12,28,10,15,930.5,53.5,3.0,10.45,443.5,522.6,426.75
2018,12,28,10,30,944.0,54.0,2.9,10.7,471.0,568.7,465.28
2018,12,28,10,45,952.0,54.5,2.8,10.95,491.5,610.07,498.94
2018,12,28,11,0,960.0,55.0,2.7,11.2,512.0,649.21,529.91
2018,12,28,11,15,965.0,55.5,2.7,11.4,525.5,683.99,557.32
2018,12,28,11,30,970.0,56.0,2.7,11.6,539.0,715.96,581.33
2018,12,28,11,45,972.5,56.5,2.7,11.8,545.0,743.23,600.76
2018,12,28,12,0,975.0,57.0,2.7,12.0,551.0,767.27,617.78
2018,12,28,12,15,970.5,58.5,2.75,12.1,549.0,784.07,630.07
2018,12,28,12,30,966.0,60.0,2.8,12.2,547.0,797.25,639.87
2018,12,28,12,45,957.5,62.0,2.85,12.3,537.0,804.41,645.41
2018,12,28,13,0,949.0,64.0,2.9,12.4,527.0,807.91,648.46
2018,12,28,13,15,941.5,63.0,2.85,12.45,509.5,804.84,646.36
2018,12,28,13,30,934.0,62.0,2.8,12.5,492.0,798.21,641.83
2018,12,28,13,45,922.0,61.0,2.8,12.5,467.0,784.7,632.8
2018,12,28,14,0,910.0,60.0,2.8,12.5,442.0,767.92,621.42
2018,12,28,14,15,893.0,58.5,2.65,12.35,411.0,743.7,603.93
2018,12,28,14,30,876.0,57.0,2.5,12.2,380.0,716.74,584.29
2018,12,28,14,45,851.5,54.0,2.4,12.05,343.0,679.99,557.26
2018,12,28,15,0,827.0,51.0,2.3,11.9,306.0,641.35,528.28
2018,12,28,15,15,790.0,48.5,2.3,11.9,265.5,598.94,495.59
2018,12,28,15,30,753.0,46.0,2.3,11.9,225.0,550.17,455.39
2018,12,28,15,45,694.5,42.0,1.9,10.45,182.0,486.47,402.32
2018,12,28,16,0,636.0,38.0,1.5,9.0,139.0,424.31,348.02
2018,12,28,16,15,529.5,32.0,1.55,8.55,98.5,336.91,270.28
2018,12,28,16,30,423.0,26.0,1.6,8.1,58.0,250.94,167.9
2018,12,28,16,45,242.5,16.0,1.6,7.7,31.5,121.69,0.0
2018,12,28,17,0,62.0,6.0,1.6,7.3,5.0,0.0,0.0
2018,12,28,17,15,31.0,3.0,1.6,7.2,2.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,7,15,117.5,8.0,0.95,6.75,12.0,0.0,0.0
2018,12,29,7,30,235.0,16.0,0.9,7.2,24.0,15.25,0.0
2018,12,29,7,45,390.5,23.0,0.9,7.65,59.0,20.13,9.26
2018,12,29,8,0,546.0,30.0,0.9,8.1,94.0,47.19,21.12
2018,12,29,8,15,619.0,34.5,1.0,8.7,135.5,90.73,46.26
2018,12,29,8,30,692.0,39.0,1.1,9.3,177.0,142.01,85.04
2018,12,29,8,45,601.0,56.0,1.25,9.9,195.0,178.76,122.73
2018,12,29,9,0,510.0,73.0,1.4,10.5,213.0,206.23,153.01
2018,12,29,9,15,644.5,66.5,1.55,11.0,269.0,269.56,205.92
2018,12,29,9,30,779.0,60.0,1.7,11.5,325.0,345.25,269.51
2018,12,29,9,45,827.5,57.5,1.85,12.0,363.5,400.25,317.52
2018,12,29,10,0,876.0,55.0,2.0,12.5,402.0,457.98,366.83
2018,12,29,10,15,889.0,56.5,2.05,12.8,429.5,504.64,406.45
2018,12,29,10,30,902.0,58.0,2.1,13.1,457.0,550.05,444.02
2018,12,29,10,45,910.0,59.5,2.15,13.4,477.5,591.13,477.26
2018,12,29,11,0,918.0,61.0,2.2,13.7,498.0,630.12,508.11
2018,12,29,11,15,923.0,62.0,2.15,13.85,511.5,664.33,534.46
2018,12,29,11,30,928.0,63.0,2.1,14.0,525.0,695.89,557.95
2018,12,29,11,45,929.0,63.5,2.1,14.2,530.5,721.27,575.69
2018,12,29,12,0,930.0,64.0,2.1,14.4,536.0,743.51,591.14
2018,12,29,12,15,928.5,64.0,2.1,14.5,534.0,760.08,602.76
2018,12,29,12,30,927.0,64.0,2.1,14.6,532.0,773.24,612.06
2018,12,29,12,45,921.0,64.0,2.1,14.7,522.0,779.57,616.56
2018,12,29,13,0,915.0,64.0,2.1,14.8,512.0,782.38,618.74
2018,12,29,13,15,906.0,64.0,2.15,14.8,495.0,779.41,617.56
2018,12,29,13,30,897.0,64.0,2.2,14.8,478.0,773.04,614.08
2018,12,29,13,45,884.5,62.5,2.2,14.8,453.5,758.8,604.61
2018,12,29,14,0,872.0,61.0,2.2,14.8,429.0,741.42,592.94
2018,12,29,14,15,854.0,59.5,2.1,14.6,398.5,717.0,575.8
2018,12,29,14,30,836.0,58.0,2.0,14.4,368.0,690.0,556.65
2018,12,29,14,45,810.5,56.0,1.85,14.25,332.5,660.64,535.03
2018,12,29,15,0,785.0,54.0,1.7,14.1,297.0,623.32,506.97
2018,12,29,15,15,747.5,50.5,1.7,14.1,257.0,574.66,469.88
2018,12,29,15,30,710.0,47.0,1.7,14.1,217.0,525.52,430.2
2018,12,29,15,45,650.5,43.0,1.5,12.8,175.5,462.55,378.87
2018,12,29,16,0,591.0,39.0,1.3,11.5,134.0,401.24,326.51
2018,12,29,16,15,490.0,32.5,1.35,11.15,95.0,317.75,253.07
2018,12,29,16,30,389.0,26.0,1.4,10.8,56.0,244.75,166.14
2018,12,29,16,45,225.0,16.0,1.45,10.5,30.5,114.41,0.0
2018,12,29,17,0,61.0,6.0,1.5,10.2,5.0,0.0,0.0
2018,12,29,17,15,30.5,3.0,1.5,10.1,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,30,7,15,90.0,8.0,1.9,6.85,11.0,0.0,0.0
2018,12,30,7,30,180.0,16.0,2.0,7.5,22.0,15.25,0.0
2018,12,30,7,45,320.5,26.0,2.15,8.15,56.0,21.35,9.96
2018,12,30,8,0,461.0,36.0,2.3,8.8,90.0,47.42,23.52
2018,12,30,8,15,527.0,42.5,2.45,9.1,128.5,87.74,47.57
2018,12,30,8,30,593.0,49.0,2.6,9.4,167.0,135.08,83.73
2018,12,30,8,45,504.0,67.0,2.75,9.7,182.5,169.05,118.93
2018,12,30,9,0,415.0,85.0,2.9,10.0,198.0,191.09,144.29
2018,12,30,9,15,444.5,95.5,2.95,10.25,232.5,234.06,182.89
2018,12,30,9,30,474.0,106.0,3.0,10.5,267.0,279.39,223.18
2018,12,30,9,45,617.0,93.0,3.0,10.75,324.0,351.79,283.94
2018,12,30,10,0,760.0,80.0,3.0,11.0,381.0,432.7,351.48
2018,12,30,10,15,714.5,94.0,3.0,11.25,392.5,460.21,376.04
2018,12,30,10,30,669.0,108.0,3.0,11.5,404.0,481.92,395.03
2018,12,30,10,45,623.5,123.5,3.0,11.75,409.5,499.8,410.05
2018,12,30,11,0,578.0,139.0,3.0,12.0,415.0,512.49,420.27
2018,12,30,11,15,748.0,104.0,2.95,12.2,471.0,604.59,494.38
2018,12,30,11,30,918.0,69.0,2.9,12.4,527.0,695.98,566.15
2018,12,30,11,45,923.5,68.0,2.9,12.6,533.5,722.66,584.81
2018,12,30,12,0,929.0,67.0,2.9,12.8,540.0,746.38,601.72
2018,12,30,12,15,928.0,67.5,2.95,12.95,538.5,764.04,614.58
2018,12,30,12,30,927.0,68.0,3.0,13.1,537.0,778.34,625.09
2018,12,30,12,45,922.5,67.5,3.0,13.2,527.5,785.35,630.21
2018,12,30,13,0,918.0,67.0,3.0,13.3,518.0,788.85,632.95
2018,12,30,13,15,911.5,66.0,3.15,13.35,501.0,786.71,632.67
2018,12,30,13,30,905.0,65.0,3.3,13.4,484.0,781.12,629.96
2018,12,30,13,45,893.5,64.0,3.4,13.4,460.0,768.36,621.85
2018,12,30,14,0,882.0,63.0,3.5,13.4,436.0,752.41,611.4
2018,12,30,14,15,863.5,61.0,3.5,13.3,405.0,726.96,593.5
2018,12,30,14,30,845.0,59.0,3.5,13.2,374.0,698.88,573.47
2018,12,30,14,45,818.5,57.0,3.5,13.05,338.0,668.68,551.58
2018,12,30,15,0,792.0,55.0,3.5,12.9,302.0,630.52,522.99
2018,12,30,15,15,754.5,52.0,3.5,12.9,262.0,582.32,485.08
2018,12,30,15,30,717.0,49.0,3.5,12.9,222.0,533.54,444.46
2018,12,30,15,45,654.5,44.5,2.85,11.8,179.5,467.82,388.78
2018,12,30,16,0,592.0,40.0,2.2,10.7,137.0,403.96,332.49
2018,12,30,16,15,485.5,34.0,2.15,10.2,97.5,324.7,261.3
2018,12,30,16,30,379.0,28.0,2.1,9.7,58.0,243.35,170.32
2018,12,30,16,45,217.5,17.0,2.05,9.2,32.0,112.47,0.0
2018,12,30,17,0,56.0,6.0,2.0,8.7,6.0,5.72,0.0
2018,12,30,17,15,28.0,3.0,2.0,8.65,3.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,31,7,15,43.5,6.5,2.6,6.65,8.0,0.0,0.0
2018,12,31,7,30,87.0,13.0,2.8,7.1,16.0,12.39,0.0
2018,12,31,7,45,265.0,24.5,3.0,7.6,52.0,19.86,8.77
2018,12,31,8,0,443.0,36.0,3.2,8.1,88.0,46.09,23.18
2018,12,31,8,15,478.0,43.5,3.3,8.4,120.5,83.48,46.21
2018,12,31,8,30,513.0,51.0,3.4,8.7,153.0,124.5,78.56
2018,12,31,8,45,467.0,68.0,3.55,9.0,176.5,161.9,114.75
2018,12,31,9,0,421.0,85.0,3.7,9.3,200.0,192.04,145.38
2018,12,31,9,15,455.5,93.5,3.75,9.65,234.0,234.89,183.93
2018,12,31,9,30,490.0,102.0,3.8,10.0,268.0,280.55,224.65
2018,12,31,9,45,608.0,93.0,3.85,10.3,320.0,347.53,281.7
2018,12,31,10,0,726.0,84.0,3.9,10.6,372.0,421.22,344.08
2018,12,31,10,15,832.0,71.0,3.95,10.8,422.5,492.61,404.29
2018,12,31,10,30,938.0,58.0,4.0,11.0,473.0,568.07,466.96
2018,12,31,10,45,947.5,58.5,4.1,11.2,494.5,610.43,502.42
2018,12,31,11,0,957.0,59.0,4.2,11.4,516.0,650.69,535.71
2018,12,31,11,15,962.5,59.5,4.25,11.45,530.0,686.08,564.69
2018,12,31,11,30,968.0,60.0,4.3,11.5,544.0,718.71,590.54
2018,12,31,11,45,970.0,60.0,4.4,11.6,550.0,745.39,610.77
2018,12,31,12,0,972.0,60.0,4.5,11.7,556.0,768.83,628.61
2018,12,31,12,15,969.0,61.0,4.55,11.7,554.0,786.45,642.12
2018,12,31,12,30,966.0,62.0,4.6,11.7,552.0,800.51,653.09
2018,12,31,12,45,959.5,63.0,4.65,11.7,542.5,808.31,659.51
2018,12,31,13,0,953.0,64.0,4.7,11.7,533.0,812.46,663.36
2018,12,31,13,15,945.5,63.0,4.7,11.65,515.5,809.74,662.02
2018,12,31,13,30,938.0,62.0,4.7,11.6,498.0,803.43,658.15
2018,12,31,13,45,926.5,61.5,4.75,11.55,474.0,791.22,650.19
2018,12,31,14,0,915.0,61.0,4.8,11.5,450.0,775.71,639.78
2018,12,31,14,15,898.5,59.0,4.75,11.35,418.5,751.4,622.27
2018,12,31,14,30,882.0,57.0,4.7,11.2,387.0,724.28,602.47
2018,12,31,14,45,858.5,55.0,4.6,11.05,351.0,689.63,576.27
2018,12,31,15,0,835.0,53.0,4.5,10.9,315.0,658.71,552.57
2018,12,31,15,15,799.5,50.0,4.5,10.9,274.0,610.78,514.69
2018,12,31,15,30,764.0,47.0,4.5,10.9,233.0,562.06,473.56
2018,12,31,15,45,643.5,36.5,2.65,12.5,173.0,452.41,375.4
2018,12,31,16,0,523.0,26.0,0.8,14.1,113.0,348.28,281.24
2018,12,31,16,15,388.0,27.5,0.75,13.75,81.5,265.25,209.69
2018,12,31,16,30,253.0,29.0,0.7,13.4,50.0,184.62,128.61
2018,12,31,16,45,140.0,16.5,0.65,13.05,27.0,77.96,0.0
2018,12,31,17,0,27.0,4.0,0.6,12.7,4.0,3.81,0.0
2018,12,31,17,15,13.5,2.0,0.55,12.55,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
